Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,11.82,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,21.19,7.33
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,31.2,21.19
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,58.65,33.66
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,93.49,58.18
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,127.55,89.54
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,153.2,114.98
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,199.06,153.04
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,249.05,194.75
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,294.18,232.78
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,342.52,272.71
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,388.27,309.6
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,436.07,347.09
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,486.34,385.11
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,533.96,420.0
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,580.31,454.18
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,627.05,487.85
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,668.21,517.26
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,708.44,544.65
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,723.61,554.57
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,735.54,562.59
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,727.11,556.04
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,714.58,546.99
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,747.98,570.26
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,773.29,587.28
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,753.6,574.17
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,726.21,556.25
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,603.0,469.5
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,472.52,372.98
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,438.31,348.58
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,403.32,322.14
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,415.14,331.63
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,406.69,324.96
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,387.55,310.31
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,369.99,295.0
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,288.99,226.29
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,211.63,141.86
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,93.05,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.55,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.64,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,8.78,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,14.06,6.3
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,19.35,10.6
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,24.65,15.25
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,30.39,20.21
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,36.15,25.09
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,49.9,36.63
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,63.71,48.07
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,79.94,61.32
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,96.54,74.7
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,93.87,72.12
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,91.06,69.49
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,135.31,105.07
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,190.09,148.16
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,248.98,194.67
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,323.56,252.23
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,362.78,282.04
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,403.97,313.2
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,450.87,348.12
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,485.43,373.66
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,518.16,397.67
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,550.75,421.07
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,457.74,351.65
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,346.17,267.64
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,277.61,216.48
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,224.12,175.12
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,164.65,128.7
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,97.47,74.64
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,156.11,124.58
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,219.33,176.41
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,215.4,172.73
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,212.15,169.7
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,178.7,142.87
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,145.71,115.45
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,105.5,80.62
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,65.0,41.17
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,30.47,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,15.75,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.64,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,7.46,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,11.42,4.04
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,15.38,7.26
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,19.35,10.76
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,20.23,11.58
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,21.11,12.35
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,20.68,11.97
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,20.24,11.56
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,23.78,14.51
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,27.31,17.43
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,24.23,14.79
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,21.15,12.15
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,21.15,12.12
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,21.15,12.1
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,22.92,13.56
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,24.69,15.03
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,28.23,17.98
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,31.77,20.93
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,37.52,25.73
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,43.28,30.54
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,40.18,28.0
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,37.07,25.46
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,30.43,19.95
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,23.8,14.42
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,25.12,15.57
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,26.44,16.72
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,49.88,36.53
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,74.57,57.3
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,107.16,85.1
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,155.62,125.64
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,151.27,122.21
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,146.78,118.58
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,119.33,95.36
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,92.19,71.99
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,65.85,48.76
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,33.39,19.0
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,20.62,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,6.04,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,8.19,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,18.42,5.19
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,29.52,19.26
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,53.33,32.53
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,78.75,51.8
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,116.41,79.84
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,162.99,117.13
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,194.11,147.01
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,215.48,167.87
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,263.98,208.13
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,325.1,258.35
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,337.14,269.42
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,351.13,281.18
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,398.85,319.81
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,461.12,369.04
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,482.67,386.0
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,502.73,401.7
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,529.85,422.81
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,556.25,443.15
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,649.45,515.78
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,739.1,582.11
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,774.15,607.24
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,811.26,634.16
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,778.46,610.54
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,737.61,581.47
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,675.57,536.76
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,605.3,484.52
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,581.78,468.05
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,556.38,449.64
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,623.91,502.4
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,677.5,542.56
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,633.09,508.79
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,587.66,473.73
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,522.84,421.58
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,459.32,368.06
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,371.89,294.27
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,289.92,208.54
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,165.45,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,46.98,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,8.19,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,20.83,6.59
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,33.42,22.5
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,50.03,33.86
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,70.21,49.35
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,85.46,62.92
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,97.09,73.7
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,109.53,85.11
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,117.21,92.05
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,155.2,122.7
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,194.72,154.54
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,250.17,199.09
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,306.47,244.05
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,354.9,282.27
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,398.57,316.49
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,401.6,318.16
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,401.52,317.39
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,442.79,349.76
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,485.94,382.98
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,457.52,360.4
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,410.9,324.34
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,401.87,318.25
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,391.81,311.14
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,428.05,341.01
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,447.8,358.3
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,463.58,370.99
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,478.63,383.16
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,428.85,344.66
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,379.14,305.89
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,302.41,245.42
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,242.97,197.19
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,164.7,132.78
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,93.15,72.48
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,113.71,90.76
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,133.42,107.17
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,137.2,108.06
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,127.42,91.64
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,78.87,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,28.61,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,4.55,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,11.43,1.19
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,18.49,10.18
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,25.99,16.35
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,33.51,23.03
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,69.54,50.31
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,116.86,87.69
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,168.17,129.32
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,228.58,178.99
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,243.2,193.61
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,252.15,202.62
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,282.55,227.6
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,313.69,252.59
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,273.17,219.87
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,224.06,179.7
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,306.14,246.14
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,396.48,316.81
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,380.78,303.77
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,374.62,298.51
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,381.43,304.52
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,387.79,310.11
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,485.3,387.18
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,586.69,464.75
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,566.74,449.64
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,527.54,421.34
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,516.32,414.06
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,503.63,405.38
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,544.71,438.52
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,565.41,456.11
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,509.8,413.43
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,454.27,370.43
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,412.13,337.42
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,370.02,303.41
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,289.86,238.31
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,228.58,186.61
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,175.1,140.19
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,124.65,91.38
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,79.37,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,29.59,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,10.01,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,20.01,6.43
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,31.01,20.91
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,54.35,32.96
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,90.85,57.05
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,130.53,89.01
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,173.92,126.3
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,210.77,160.03
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,247.44,193.35
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,288.07,229.08
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,328.99,264.21
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,382.81,308.96
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,441.41,356.87
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,502.31,405.93
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,562.05,453.35
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,584.65,470.57
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,603.1,484.3
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,645.95,517.36
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,688.31,549.2
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,740.39,586.32
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,788.15,619.67
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,801.07,627.62
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,810.61,633.5
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,813.6,635.42
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,813.18,635.08
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,771.78,605.14
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,723.82,570.65
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,713.71,563.4
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,700.79,553.5
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,537.76,432.06
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,372.33,302.01
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,333.39,272.43
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,294.63,241.17
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,208.99,170.92
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,141.6,113.82
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,90.93,70.42
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,52.72,35.79
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,32.55,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,14.62,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.82,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.38,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.02,0.32
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,8.77,1.74
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,10.54,3.33
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,10.98,3.77
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,11.42,4.17
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,11.87,4.55
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.31,4.92
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.08,6.42
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,15.84,7.9
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,17.17,9.0
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,18.5,10.1
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,24.68,15.33
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,30.88,20.53
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,28.67,18.63
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,26.46,16.74
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,51.99,38.24
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,77.68,59.7
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,91.77,71.38
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,106.3,83.39
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,97.44,76.01
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,88.55,68.64
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,80.03,61.62
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,71.69,54.74
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,65.01,49.23
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,58.34,43.71
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,65.0,49.42
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,72.46,55.78
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,76.54,59.46
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,80.95,63.37
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,53.08,39.74
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,28.07,18.36
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,25.46,16.04
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,22.88,13.67
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,15.82,7.5
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,8.78,1.24
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,4.82,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.14,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.02,0.34
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,8.34,1.52
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,9.66,2.68
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,10.99,3.83
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.31,4.97
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,14.08,6.48
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,15.84,7.98
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,34.4,23.83
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,53.01,39.61
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,61.46,46.67
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,69.91,53.72
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,106.18,84.12
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,144.22,115.64
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,139.63,111.6
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,134.84,107.47
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,196.14,158.66
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,252.84,205.3
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,192.63,155.57
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,123.53,98.0
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,137.2,109.8
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,151.39,121.92
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,106.53,84.54
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,63.67,48.42
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,56.56,42.55
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,49.45,36.63
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,62.74,48.4
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,81.83,65.05
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,61.21,47.44
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,41.4,30.41
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,27.22,17.96
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,13.18,5.6
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,9.65,2.47
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.14,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,4.25,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,2.38,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,6.37,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,15.86,4.26
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,25.51,16.3
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,40.06,28.26
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,55.47,41.59
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,80.11,61.31
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,109.26,85.06
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,134.75,106.7
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,160.49,128.62
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,140.26,113.0
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,114.24,91.6
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,132.64,106.94
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,151.73,122.71
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,163.52,132.35
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,175.63,142.23
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,189.71,153.82
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,214.2,173.9
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,227.43,184.65
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,241.16,195.82
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,258.7,210.4
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,277.03,225.59
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,306.31,249.86
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,351.76,286.65
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,355.54,289.94
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,359.02,293.22
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,415.57,340.76
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,487.87,399.16
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,504.79,413.43
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,537.09,439.3
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,604.18,492.49
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,672.33,542.88
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,558.86,456.78
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,444.09,367.13
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,355.69,294.23
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,256.78,211.34
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,207.59,168.62
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,160.39,123.95
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,130.54,44.92
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,64.42,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,13.64,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,22.12,8.31
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,31.15,21.03
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,56.44,34.6
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,85.61,57.02
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,124.57,85.9
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,172.78,124.59
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,233.92,173.64
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,306.97,233.7
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,341.7,266.61
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,368.73,291.65
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,418.85,332.86
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,471.22,374.66
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,531.59,421.61
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,593.63,468.66
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,626.38,491.65
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,654.28,510.58
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,701.03,543.27
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,750.22,575.56
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,743.36,569.7
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,727.48,558.38
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,784.31,596.85
