Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,639.63,499.96
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,694.12,541.63
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,746.92,580.86
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,795.63,615.42
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,841.97,646.21
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,884.41,674.75
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,924.06,701.17
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,957.6,722.84
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,987.83,742.19
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,1013.21,758.67
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,1034.99,772.78
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,1050.11,782.54
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,1061.38,789.91
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,1069.49,795.64
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,1061.92,791.12
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,1061.28,791.66
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,1056.65,789.64
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,1038.92,778.98
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,1017.58,766.09
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,988.33,748.23
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,955.96,728.23
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,918.75,704.5
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,884.82,682.92
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,835.09,649.89
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,783.91,615.45
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,721.09,571.39
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,658.23,526.46
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,592.5,477.5
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,528.11,427.39
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,448.29,364.41
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,373.05,302.57
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,283.41,226.98
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,206.99,159.3
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,119.61,57.16
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,29.79,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,15.01,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,24.41,12.26
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,35.01,24.79
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,43.63,33.02
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,47.9,37.06
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,52.11,40.82
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,54.88,43.14
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,57.57,45.28
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,89.25,51.23
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,152.43,88.19
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,210.88,132.72
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,271.94,184.25
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,334.24,238.26
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,397.8,292.63
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,458.92,343.93
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,522.02,394.94
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,580.62,440.81
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,638.47,484.5
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,692.62,524.16
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,745.13,561.43
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,794.3,594.09
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,841.19,623.55
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,883.56,649.76
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,923.06,673.76
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,956.81,693.19
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,987.21,710.21
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,1011.74,724.29
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,1032.57,736.05
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,1047.14,743.97
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,1057.8,749.59
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,1063.45,753.49
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,1065.11,755.15
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,1059.76,752.53
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,1050.51,747.73
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,1033.8,739.8
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,1013.42,729.65
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,987.55,715.89
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,958.42,699.98
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,930.37,683.81
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,889.89,659.32
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,841.9,631.81
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,792.14,602.29
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,734.53,565.36
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,676.44,527.08
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,612.33,483.12
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,546.22,434.62
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,466.38,373.57
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,391.36,313.42
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,296.15,234.63
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,211.69,161.7
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,125.9,65.55
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,36.82,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,16.37,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,25.03,13.58
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,36.18,25.98
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,46.95,36.16
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,55.14,43.77
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,63.08,50.9
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,66.86,54.1
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,69.06,55.78
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,100.23,61.73
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,155.42,93.69
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,212.19,137.19
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,272.25,187.73
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,330.67,239.23
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,387.36,288.33
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,443.63,335.88
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,497.65,379.99
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,565.47,432.97
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,636.43,487.1
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,690.85,528.19
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,740.28,564.92
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,789.04,600.42
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,835.93,632.47
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,878.4,661.5
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,918.25,688.65
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,952.58,711.71
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,983.77,732.67
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,1009.26,750.6
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,1031.23,766.31
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,1048.58,779.09
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,1062.15,789.51
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,1067.83,795.57
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,1069.55,799.19
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,1064.26,798.28
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,1055.05,794.88
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,1038.03,786.28
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,1017.39,775.28
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,1000.35,766.8
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,969.2,748.4
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,930.7,723.21
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,889.63,696.01
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,838.68,663.65
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,786.26,629.51
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,727.9,588.72
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,665.46,543.86
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,589.74,486.96
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,516.88,429.29
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,395.47,329.49
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,293.17,242.72
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,216.71,176.22
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,139.45,108.22
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,81.35,44.81
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,19.08,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,19.1,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,29.03,17.53
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,38.97,28.77
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,48.62,38.05
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,56.65,45.6
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,64.35,52.62
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,75.65,62.69
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,86.33,72.02
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,111.96,77.51
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,150.88,102.1
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,146.58,106.63
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,123.72,96.48
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,129.46,102.21
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,130.89,103.83
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,155.63,123.96
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,182.8,145.95
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,130.64,103.1
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,74.61,56.64
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,118.83,93.12
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,163.62,129.61
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,263.83,210.73
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,366.37,291.95
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,519.09,414.64
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,679.98,539.77
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,783.03,619.41
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,894.01,703.52
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,764.71,603.26
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,614.44,485.56
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,648.09,513.92
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,681.21,541.02
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,838.44,663.04
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,985.16,772.12
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,930.87,732.92
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,869.2,687.77
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,873.03,693.59
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,879.78,701.1
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,807.56,647.96
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,742.03,599.14
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,798.31,646.91
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,837.72,677.99
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,781.23,637.81
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,724.38,597.2
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,639.04,532.65
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,550.76,463.06
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,548.16,462.79
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,531.33,449.76
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,464.62,393.03
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,400.67,336.97
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,308.05,255.18
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,225.33,179.82
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,135.41,83.3
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,39.58,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.46,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,17.11,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,29.06,18.2
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,39.04,29.06
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,46.59,36.43
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,51.59,41.22
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,56.45,45.66
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,58.64,47.5
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,60.79,49.22
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,97.85,57.34
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,162.16,97.32
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,222.0,144.45
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,284.64,198.43
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,346.98,253.55
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,410.7,309.09
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,472.94,362.04
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,537.16,414.58
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,596.2,461.42
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,654.42,505.96
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,709.22,546.66
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,762.2,584.77
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,811.31,617.71
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,857.94,647.35
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,899.34,674.23
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,937.73,698.95
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,971.68,720.02
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,1002.2,738.77
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,1026.74,754.56
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,1047.57,768.09
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,1063.14,778.52
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,1074.8,786.62
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,1079.97,790.91
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,1081.15,792.85
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,1075.32,789.98
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,1065.6,784.82
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,1048.48,775.97
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,1038.71,772.04
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,1010.39,755.18
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,978.87,736.34
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,940.13,712.4
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,898.76,686.5
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,846.99,655.52
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,798.76,626.12
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,735.97,584.34
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,673.39,541.5
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,601.48,489.29
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,531.69,435.87
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,451.33,371.62
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,375.71,308.76
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,286.42,232.75
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,210.2,165.29
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,127.55,80.57
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,34.41,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,14.95,6.86
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,23.34,15.18
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,31.73,23.07
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,46.81,36.83
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,61.15,49.69
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,85.09,70.76
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,109.08,91.41
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,133.33,105.3
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,161.26,126.3
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,182.33,143.05
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,202.62,159.32
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,218.71,171.95
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,234.48,184.23
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,312.04,243.12
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,404.43,312.39
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,448.16,344.4
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,493.38,377.1
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,522.89,399.18
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,552.12,420.91
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,651.29,494.64
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,757.94,571.49
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,781.11,587.52
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,800.26,601.33
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,810.96,609.47
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,818.13,615.05
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,805.87,606.86
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,778.93,588.64
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,734.54,556.99
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,686.77,522.42
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,648.12,495.93
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,623.36,478.81
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,634.54,488.92
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,644.43,497.98
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,615.5,478.0
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,585.43,457.21
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,504.13,396.35
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,406.74,321.96
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,444.82,353.77
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,462.86,369.78
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,377.8,304.11
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,280.73,227.33
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,322.17,264.66
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,355.16,294.39
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,424.69,353.83
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,470.31,392.46
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,407.39,340.26
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,347.1,288.77
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,263.35,216.12
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,192.55,152.65
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,120.43,78.96
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,35.72,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,8.19,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,18.67,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,29.02,18.97
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,34.29,25.06
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,39.55,30.26
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,43.31,33.87
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,51.44,41.27
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,53.58,43.03
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,55.69,44.69
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,97.77,54.5
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,158.31,91.95
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,219.58,141.34
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,287.98,201.14
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,350.62,257.55
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,413.77,313.67
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,475.45,367.56
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,536.66,419.38
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,595.39,467.81
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,652.71,513.77
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,706.91,556.33
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,759.4,596.59
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,808.76,632.43
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,855.85,665.59
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,897.68,694.27
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,936.52,720.65
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,970.37,743.95
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,1000.81,764.88
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,1024.0,780.99
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,1043.34,794.58
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,1056.82,804.29
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,1066.33,811.45
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,1071.73,816.13
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,1073.14,818.26
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,1069.05,816.51
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,1061.01,812.23
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,1044.53,802.0
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,1024.33,789.35
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,997.65,772.65
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,967.7,753.65
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,939.86,735.84
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,899.62,709.0
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,851.76,676.23
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,802.19,641.87
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,742.3,599.05
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,685.98,558.24
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,617.8,507.49
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,551.26,455.0
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,473.05,391.41
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,399.28,329.19
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,311.16,253.34
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,231.94,182.98
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,146.08,98.41
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,47.87,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,8.19,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,19.41,0.0
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,31.26,20.84
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,40.04,29.83
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,50.36,39.5
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,53.9,42.85
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,57.42,45.97
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,59.56,47.68
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,61.64,49.26
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,101.62,58.05
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,164.08,97.24
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,222.67,143.31
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,283.94,195.68
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,345.65,249.52
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,408.83,303.81
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,473.0,357.74
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,533.9,407.61
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,592.15,453.87
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,649.78,498.19
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,703.92,538.81
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,756.22,576.98
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,804.98,610.31
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,851.3,641.04
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,892.38,667.89
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,930.47,692.51
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,963.61,713.86
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,993.34,732.9
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,1017.57,748.61
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,1038.08,761.96
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,1053.79,772.44
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,1065.59,780.5
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,1070.4,784.49
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,1071.19,786.05
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,1065.44,783.3
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,1055.75,778.17
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,1039.11,768.89
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,1018.77,757.29
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,992.06,741.48
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,962.13,723.5
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,925.73,700.6
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,895.42,681.8
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,848.16,651.75
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,799.14,620.06
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,741.07,580.99
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,682.54,540.74
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,616.94,493.9
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,556.1,447.92
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,481.68,389.58
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,411.14,331.94
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,327.24,261.41
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,251.48,195.21
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,162.69,110.38
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,62.26,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,8.19,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,18.58,0.48
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,31.35,21.11
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,36.76,26.92
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,42.03,31.98
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,55.86,44.41
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,76.04,62.16
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,90.73,74.67
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,105.28,86.77
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,131.3,103.13
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,153.95,119.85
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,194.78,149.04
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,239.47,181.42
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,296.02,217.49
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,392.6,287.94
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,458.06,339.73
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,527.77,393.7
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,585.28,437.36
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,642.14,479.03
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,695.41,516.88
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,746.98,552.34
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,794.32,582.68
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,839.28,610.37
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,880.02,635.21
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,917.86,657.94
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,950.85,676.76
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,980.52,693.33
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,1005.29,707.17
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,1026.43,718.76
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,1041.36,726.6
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,1052.43,732.21
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,1056.54,734.04
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,1056.7,733.69
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,1049.04,728.97
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,1037.61,722.19
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,1007.87,706.6
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,986.63,696.33
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,960.36,682.75
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,930.8,667.03
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,906.31,653.44
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,877.88,637.22
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,832.8,614.27
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,785.82,588.82
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,728.83,553.16
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,671.47,516.24
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,608.76,474.17
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,544.03,427.48
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,466.05,368.91
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,392.79,311.35
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,303.53,238.89
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,223.95,171.84
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,146.1,99.37
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,56.11,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,7.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,10.01,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,19.57,3.24
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,29.36,19.08
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,35.52,25.27
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,41.53,30.85
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,44.77,33.81
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,47.95,36.55
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,55.45,42.89
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,58.24,45.04
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,103.09,55.5
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,161.7,91.14
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,222.02,137.73
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,284.57,189.78
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,351.8,246.02
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,414.7,297.92
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,476.07,347.64
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,537.39,395.57
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,596.43,439.79
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,654.62,481.72
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,709.35,520.57
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,762.25,557.05
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,810.68,587.6
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,856.63,615.67
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,898.31,641.51
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,936.97,665.28
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,971.11,685.46
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,1001.84,703.45
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,1025.69,719.04
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,1045.76,732.47
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,1060.52,741.94
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,1071.34,749.19
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,1076.13,753.53
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,1076.92,755.64
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,1060.06,747.07
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,1051.32,743.76
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,1033.09,734.68
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,1011.28,723.45
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,997.34,717.4
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,969.31,702.24
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,941.36,686.13
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,900.94,661.75
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,852.31,633.32
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,801.96,603.13
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,745.26,566.95
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,687.96,529.47
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,624.7,486.58
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,559.1,438.91
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,461.35,365.16
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,371.49,294.69
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,299.05,235.4
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,232.79,178.71
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,148.8,102.72
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,68.26,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,8.64,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,11.82,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,21.68,6.36
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,32.62,22.07
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,43.74,32.55
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,54.35,42.18
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,74.56,59.89
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,95.25,77.63
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,94.08,76.2
