Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,3.5,1.5,1.95,12.6,1.5,0.0,0.0
2018,5,13,5,0,7.0,3.0,2.0,12.7,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.0,2.05,12.9,14.5,10.01,0.0
2018,5,13,5,30,80.0,19.0,2.1,13.1,26.0,14.68,5.56
2018,5,13,5,45,100.5,23.5,2.15,13.35,38.0,17.81,9.86
2018,5,13,6,0,121.0,28.0,2.2,13.6,50.0,20.84,12.88
2018,5,13,6,15,76.5,26.5,2.15,14.0,42.0,21.52,13.65
2018,5,13,6,30,32.0,25.0,2.1,14.4,34.0,21.86,14.0
2018,5,13,6,45,16.0,43.0,2.05,14.85,47.5,38.5,28.84
2018,5,13,7,0,0.0,61.0,2.0,15.3,61.0,53.89,42.36
2018,5,13,7,15,0.0,75.0,1.95,15.85,75.0,66.34,53.07
2018,5,13,7,30,0.0,89.0,1.9,16.4,89.0,78.41,60.37
2018,5,13,7,45,0.0,110.0,1.85,17.0,110.0,95.98,74.52
2018,5,13,8,0,0.0,131.0,1.8,17.6,131.0,113.65,88.51
2018,5,13,8,15,10.0,179.0,1.8,18.2,185.5,155.14,121.07
2018,5,13,8,30,20.0,227.0,1.8,18.8,240.0,197.87,154.02
2018,5,13,8,45,112.5,264.0,1.75,19.4,344.5,250.58,192.37
2018,5,13,9,0,205.0,301.0,1.7,20.0,449.0,325.23,248.09
2018,5,13,9,15,488.0,227.5,1.75,20.55,606.0,403.88,306.21
2018,5,13,9,30,771.0,154.0,1.8,21.1,763.0,519.28,392.9
2018,5,13,9,45,833.5,132.0,1.8,21.7,815.5,579.52,438.38
2018,5,13,10,0,896.0,110.0,1.8,22.3,868.0,644.35,486.27
2018,5,13,10,15,902.0,112.0,1.9,22.8,895.0,695.44,523.44
2018,5,13,10,30,908.0,114.0,2.0,23.3,922.0,744.8,558.49
2018,5,13,10,45,913.0,114.5,2.05,23.8,942.0,790.17,588.34
2018,5,13,11,0,918.0,115.0,2.1,24.3,962.0,833.3,615.73
2018,5,13,11,15,920.0,115.5,2.2,24.6,974.0,871.52,640.51
2018,5,13,11,30,922.0,116.0,2.3,24.9,986.0,906.93,663.34
2018,5,13,11,45,923.0,116.0,2.4,25.15,990.5,938.04,683.43
2018,5,13,12,0,924.0,116.0,2.5,25.4,995.0,966.01,701.47
2018,5,13,12,15,916.0,121.0,2.6,25.55,989.5,987.0,715.33
2018,5,13,12,30,908.0,126.0,2.7,25.7,984.0,1004.36,726.97
2018,5,13,12,45,895.5,132.0,2.8,25.8,970.0,1014.63,734.32
2018,5,13,13,0,883.0,138.0,2.9,25.9,956.0,1021.15,739.43
2018,5,13,13,15,878.0,137.0,3.0,25.85,937.0,1024.58,743.13
2018,5,13,13,30,873.0,136.0,3.1,25.8,918.0,1024.33,744.59
2018,5,13,13,45,865.5,135.5,3.2,25.8,892.0,1018.43,742.38
2018,5,13,14,0,858.0,135.0,3.3,25.8,866.0,1008.95,737.96
2018,5,13,14,15,848.0,133.0,3.35,25.6,833.0,991.96,728.91
2018,5,13,14,30,838.0,131.0,3.4,25.4,800.0,982.43,724.89
2018,5,13,14,45,825.5,129.0,3.45,25.25,761.5,956.18,709.6
2018,5,13,15,0,813.0,127.0,3.5,25.1,723.0,926.96,692.36
2018,5,13,15,15,797.5,124.0,3.5,25.1,679.5,891.1,669.8
2018,5,13,15,30,782.0,121.0,3.5,25.1,636.0,852.85,645.46
2018,5,13,15,45,760.0,118.0,3.55,24.45,588.5,806.87,617.29
2018,5,13,16,0,738.0,115.0,3.6,23.8,541.0,763.51,590.43
2018,5,13,16,15,709.5,111.5,3.55,23.35,490.5,709.41,554.3
2018,5,13,16,30,681.0,108.0,3.5,22.9,440.0,655.08,517.28
2018,5,13,16,45,645.0,102.0,3.5,22.45,388.0,592.75,472.13
2018,5,13,17,0,609.0,96.0,3.5,22.0,336.0,531.66,426.44
2018,5,13,17,15,553.5,89.5,3.4,21.3,283.5,459.76,370.84
2018,5,13,17,30,498.0,83.0,3.3,20.6,231.0,391.8,316.46
2018,5,13,17,45,438.5,73.0,3.25,19.95,184.5,319.09,256.53
2018,5,13,18,0,379.0,63.0,3.2,19.3,138.0,256.91,203.26
2018,5,13,18,15,277.0,50.5,3.0,18.55,96.5,181.45,138.73
2018,5,13,18,30,175.0,38.0,2.8,17.8,55.0,118.01,81.97
2018,5,13,18,45,98.5,22.5,2.65,17.1,31.0,56.92,0.0
2018,5,13,19,0,22.0,7.0,2.5,16.4,7.0,11.14,0.0
2018,5,13,19,15,11.0,3.5,2.45,16.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.65,12.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.6,12.4,2.0,1.82,0.0
2018,5,14,5,15,25.0,7.5,1.55,12.6,9.5,6.82,0.0
2018,5,14,5,30,46.0,13.0,1.5,12.8,17.0,10.92,2.87
2018,5,14,5,45,77.5,20.5,1.45,13.05,32.5,17.0,9.21
2018,5,14,6,0,109.0,28.0,1.4,13.3,48.0,20.78,12.88
2018,5,14,6,15,63.0,30.0,1.25,13.7,42.5,24.18,16.08
2018,5,14,6,30,17.0,32.0,1.1,14.1,37.0,28.84,20.31
2018,5,14,6,45,8.5,51.0,1.0,14.5,53.5,45.06,34.77
2018,5,14,7,0,0.0,70.0,0.9,14.9,70.0,61.89,49.52
2018,5,14,7,15,0.0,76.5,0.75,15.55,76.5,67.67,54.28
2018,5,14,7,30,0.0,83.0,0.6,16.2,83.0,73.47,56.26
2018,5,14,7,45,0.0,93.5,0.5,16.85,93.5,82.48,63.33
2018,5,14,8,0,0.0,104.0,0.4,17.5,104.0,91.51,70.28
2018,5,14,8,15,0.0,123.0,0.45,18.3,123.0,107.68,82.89
2018,5,14,8,30,0.0,142.0,0.5,19.1,142.0,123.94,95.35
2018,5,14,8,45,2.0,160.0,0.5,19.95,161.5,140.15,107.48
2018,5,14,9,0,4.0,178.0,0.5,20.8,181.0,156.72,119.74
2018,5,14,9,15,9.0,211.5,0.7,21.45,218.5,188.02,143.49
2018,5,14,9,30,14.0,245.0,0.9,22.1,256.0,220.14,167.55
2018,5,14,9,45,33.5,298.5,1.05,22.75,326.5,275.81,209.05
2018,5,14,10,0,53.0,352.0,1.2,23.4,397.0,336.83,253.7
2018,5,14,10,15,173.0,367.5,1.3,23.95,520.5,435.53,326.55
2018,5,14,10,30,293.0,383.0,1.4,24.5,644.0,546.84,406.4
2018,5,14,10,45,532.5,285.0,1.55,25.0,772.5,662.1,490.59
2018,5,14,11,0,772.0,187.0,1.7,25.5,901.0,787.22,579.56
2018,5,14,11,15,835.0,159.0,1.8,25.75,940.0,846.33,617.82
2018,5,14,11,30,898.0,131.0,1.9,26.0,979.0,899.28,651.89
2018,5,14,11,45,899.0,130.5,2.05,26.3,983.0,929.34,671.38
2018,5,14,12,0,900.0,130.0,2.2,26.6,987.0,956.35,689.1
2018,5,14,12,15,897.0,131.5,2.35,26.7,983.0,978.3,704.17
2018,5,14,12,30,894.0,133.0,2.5,26.8,979.0,996.83,717.15
2018,5,14,12,45,888.0,134.5,2.6,26.9,967.0,1008.95,725.67
2018,5,14,13,0,882.0,136.0,2.7,27.0,955.0,1017.44,732.03
2018,5,14,13,15,878.0,135.0,2.85,26.9,936.5,1021.83,736.95
2018,5,14,13,30,874.0,134.0,3.0,26.8,918.0,1022.56,739.64
2018,5,14,13,45,867.5,132.5,3.1,26.75,892.0,1016.62,737.57
2018,5,14,14,0,861.0,131.0,3.2,26.7,866.0,1007.08,733.31
2018,5,14,14,15,852.5,129.0,3.3,26.45,834.0,991.52,725.76
2018,5,14,14,30,844.0,127.0,3.4,26.2,802.0,983.13,723.01
2018,5,14,14,45,832.5,125.0,3.5,25.95,764.0,957.76,708.96
2018,5,14,15,0,821.0,123.0,3.6,25.7,726.0,929.36,692.9
2018,5,14,15,15,806.5,119.5,3.6,25.7,682.5,893.71,670.49
2018,5,14,15,30,792.0,116.0,3.6,25.7,639.0,855.6,646.28
2018,5,14,15,45,773.5,112.0,3.7,24.95,592.0,811.28,619.8
2018,5,14,16,0,755.0,108.0,3.8,24.2,545.0,765.28,591.51
2018,5,14,16,15,730.5,104.0,3.8,23.6,495.5,716.64,559.87
2018,5,14,16,30,706.0,100.0,3.8,23.0,446.0,664.0,524.55
2018,5,14,16,45,673.0,95.0,3.85,22.45,394.5,604.0,481.86
2018,5,14,17,0,640.0,90.0,3.9,21.9,343.0,544.91,437.88
2018,5,14,17,15,595.0,83.5,3.8,21.1,292.0,478.09,386.35
2018,5,14,17,30,550.0,77.0,3.7,20.3,241.0,414.16,335.19
2018,5,14,17,45,485.0,68.5,3.65,19.5,192.5,341.27,275.01
2018,5,14,18,0,420.0,60.0,3.6,18.7,144.0,274.25,217.72
2018,5,14,18,15,323.5,48.5,3.45,17.95,102.0,196.93,151.22
2018,5,14,18,30,227.0,37.0,3.3,17.2,60.0,133.72,93.99
2018,5,14,18,45,128.0,22.5,3.15,16.45,34.0,68.99,0.0
2018,5,14,19,0,29.0,8.0,3.0,15.7,8.0,13.58,0.0
2018,5,14,19,15,14.5,4.0,2.9,15.3,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.55,12.05,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,12.1,3.0,2.73,0.0
2018,5,15,5,15,41.5,13.0,1.5,12.4,16.5,11.82,0.0
2018,5,15,5,30,77.0,23.0,1.5,12.7,30.0,18.88,9.32
2018,5,15,5,45,96.5,30.0,1.5,12.95,44.5,24.46,15.75
2018,5,15,6,0,116.0,37.0,1.5,13.2,59.0,29.88,20.99
2018,5,15,6,15,65.5,43.5,1.4,13.6,56.5,37.0,27.56
2018,5,15,6,30,15.0,50.0,1.3,14.0,54.0,44.08,33.95
2018,5,15,6,45,7.5,78.0,1.15,14.4,80.0,68.04,55.17
2018,5,15,7,0,0.0,106.0,1.0,14.8,106.0,90.49,74.64
2018,5,15,7,15,0.5,123.0,0.8,15.35,123.0,104.31,86.18
2018,5,15,7,30,1.0,140.0,0.6,15.9,140.0,118.26,93.21
2018,5,15,7,45,1.5,147.0,0.4,16.4,147.5,125.37,98.29
2018,5,15,8,0,2.0,154.0,0.2,16.9,155.0,132.35,103.16
2018,5,15,8,15,4.0,171.0,0.35,17.7,173.5,147.59,114.69
2018,5,15,8,30,6.0,188.0,0.5,18.5,192.0,163.2,126.38
2018,5,15,8,45,9.5,209.5,0.6,19.35,216.0,183.34,141.38
2018,5,15,9,0,13.0,231.0,0.7,20.2,240.0,204.09,156.68
2018,5,15,9,15,22.0,267.0,0.85,20.9,284.0,239.83,183.39
2018,5,15,9,30,31.0,303.0,1.0,21.6,328.0,273.45,208.13
2018,5,15,9,45,46.0,340.0,1.1,22.3,378.5,316.73,239.74
2018,5,15,10,0,61.0,377.0,1.2,23.0,429.0,362.32,272.55
2018,5,15,10,15,211.0,364.0,1.35,23.55,551.0,457.11,343.14
2018,5,15,10,30,361.0,351.0,1.5,24.1,673.0,566.77,422.73
2018,5,15,10,45,625.0,241.0,1.6,24.65,813.5,691.87,513.67
2018,5,15,11,0,889.0,131.0,1.7,25.2,954.0,823.56,604.44
2018,5,15,11,15,899.5,127.0,1.8,25.5,969.0,863.78,629.47
2018,5,15,11,30,910.0,123.0,1.9,25.8,984.0,901.77,653.8
2018,5,15,11,45,910.5,123.0,2.0,26.05,988.0,932.07,673.21
2018,5,15,12,0,911.0,123.0,2.1,26.3,992.0,959.26,690.67
2018,5,15,12,15,908.0,124.5,2.2,26.35,988.0,981.34,705.47
2018,5,15,12,30,905.0,126.0,2.3,26.4,984.0,999.98,718.19
2018,5,15,12,45,900.0,127.0,2.4,26.45,972.0,1012.67,727.25
2018,5,15,13,0,895.0,128.0,2.5,26.5,960.0,1021.7,734.15
2018,5,15,13,15,891.0,127.0,2.65,26.35,941.5,1026.08,739.3
2018,5,15,13,30,887.0,126.0,2.8,26.2,923.0,1026.74,742.2
2018,5,15,13,45,867.5,132.0,2.95,26.1,893.0,1015.36,737.28
2018,5,15,14,0,848.0,138.0,3.1,26.0,863.0,1000.55,730.23
2018,5,15,14,15,854.0,128.5,3.25,25.65,835.5,991.76,727.83
2018,5,15,14,30,860.0,119.0,3.4,25.3,808.0,979.02,722.78
2018,5,15,14,45,849.5,116.5,3.55,25.0,770.0,954.07,709.44
2018,5,15,15,0,839.0,114.0,3.7,24.7,732.0,935.48,700.33
2018,5,15,15,15,825.0,111.0,3.7,24.7,688.5,900.44,678.19
2018,5,15,15,30,811.0,108.0,3.7,24.7,645.0,862.87,654.26
2018,5,15,15,45,794.0,104.5,3.95,23.75,598.5,819.88,629.8
2018,5,15,16,0,777.0,101.0,4.2,22.8,552.0,775.07,603.22
2018,5,15,16,15,754.5,96.5,4.25,22.2,502.0,723.24,569.17
2018,5,15,16,30,732.0,92.0,4.3,21.6,452.0,670.61,533.7
2018,5,15,16,45,701.5,87.0,4.35,21.0,400.5,614.2,493.94
2018,5,15,17,0,671.0,82.0,4.4,20.4,349.0,555.61,450.12
2018,5,15,17,15,627.0,76.5,4.35,19.65,298.0,489.24,398.46
2018,5,15,17,30,583.0,71.0,4.3,18.9,247.0,425.63,347.06
2018,5,15,17,45,519.5,64.0,4.3,18.2,198.0,353.65,286.98
2018,5,15,18,0,456.0,57.0,4.3,17.5,149.0,287.32,229.59
2018,5,15,18,15,359.5,47.0,4.15,16.9,106.5,211.05,163.14
2018,5,15,18,30,263.0,37.0,4.0,16.3,64.0,145.41,103.43
2018,5,15,18,45,152.0,22.5,3.9,15.7,36.5,75.89,3.72
2018,5,15,19,0,41.0,8.0,3.8,15.1,9.0,16.19,0.0
2018,5,15,19,15,20.5,4.0,3.65,14.8,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,3.0,1.5,11.0,3.0,0.0,0.0
2018,5,16,5,0,27.0,6.0,1.5,11.1,6.0,5.46,0.0
2018,5,16,5,15,124.0,20.0,1.7,11.55,30.0,15.87,0.0
2018,5,16,5,30,221.0,34.0,1.9,12.0,54.0,26.64,15.78
2018,5,16,5,45,322.5,44.5,2.05,12.4,95.0,34.39,24.49
2018,5,16,6,0,424.0,55.0,2.2,12.8,136.0,43.15,32.81
2018,5,16,6,15,513.0,61.5,2.2,13.25,189.0,46.72,36.26
2018,5,16,6,30,602.0,68.0,2.2,13.7,242.0,50.29,39.51
2018,5,16,6,45,649.0,73.0,2.2,14.15,294.5,52.41,41.31
2018,5,16,7,0,696.0,78.0,2.2,14.6,347.0,54.47,42.97
2018,5,16,7,15,729.0,82.5,2.2,15.1,400.0,61.62,49.06
2018,5,16,7,30,762.0,87.0,2.2,15.6,453.0,77.32,49.3
2018,5,16,7,45,786.5,90.5,2.15,16.1,504.5,131.61,73.65
2018,5,16,8,0,811.0,94.0,2.1,16.6,556.0,188.85,114.27
2018,5,16,8,15,829.0,97.5,2.1,17.05,605.0,247.43,162.89
2018,5,16,8,30,847.0,101.0,2.1,17.5,654.0,307.69,215.26
2018,5,16,8,45,861.5,103.5,2.1,18.0,698.5,372.34,271.15
2018,5,16,9,0,876.0,106.0,2.1,18.5,743.0,432.02,322.11
2018,5,16,9,15,796.5,140.5,2.25,18.9,743.5,473.42,359.02
2018,5,16,9,30,717.0,175.0,2.4,19.3,744.0,506.54,387.58
2018,5,16,9,45,585.5,237.0,2.5,19.7,714.5,527.34,404.57
2018,5,16,10,0,454.0,299.0,2.6,20.1,685.0,534.39,409.63
2018,5,16,10,15,579.0,263.5,2.7,20.4,771.5,613.73,469.84
2018,5,16,10,30,704.0,228.0,2.8,20.7,858.0,703.27,536.01
2018,5,16,10,45,635.0,260.5,2.95,20.95,838.0,715.67,543.98
2018,5,16,11,0,566.0,293.0,3.1,21.2,818.0,720.74,546.8
2018,5,16,11,15,700.5,234.5,3.25,21.4,892.5,806.82,610.68
2018,5,16,11,30,835.0,176.0,3.4,21.6,967.0,892.63,670.73
2018,5,16,11,45,879.5,153.5,3.5,21.75,990.0,931.19,696.29
2018,5,16,12,0,924.0,131.0,3.6,21.9,1013.0,977.85,727.56
2018,5,16,12,15,919.5,133.5,3.7,21.9,1008.5,999.84,742.59
2018,5,16,12,30,915.0,136.0,3.8,21.9,1004.0,1018.31,755.56
2018,5,16,12,45,840.0,173.5,3.95,21.95,963.5,1010.27,751.18
2018,5,16,13,0,765.0,211.0,4.1,22.0,923.0,994.54,741.89
2018,5,16,13,15,808.5,184.0,4.15,21.9,923.5,1012.28,755.05
2018,5,16,13,30,852.0,157.0,4.2,21.8,924.0,1034.36,770.98
2018,5,16,13,45,868.5,145.0,4.25,21.7,907.5,1028.69,768.43
2018,5,16,14,0,885.0,133.0,4.3,21.6,891.0,1031.57,771.96
2018,5,16,14,15,878.0,130.0,4.3,21.45,858.5,1016.33,763.2
2018,5,16,14,30,871.0,127.0,4.3,21.3,826.0,997.56,752.25
2018,5,16,14,45,862.0,123.5,4.25,21.15,787.5,972.93,737.09
2018,5,16,15,0,853.0,120.0,4.2,21.0,749.0,954.8,726.46
2018,5,16,15,15,838.5,117.5,4.2,21.0,705.5,919.59,703.82
2018,5,16,15,30,824.0,115.0,4.2,21.0,662.0,881.82,679.35
2018,5,16,15,45,807.5,110.5,4.15,20.5,614.0,837.78,651.23
2018,5,16,16,0,791.0,106.0,4.1,20.0,566.0,791.82,621.33
2018,5,16,16,15,769.5,100.5,4.1,19.65,515.0,739.17,585.83
2018,5,16,16,30,748.0,95.0,4.1,19.3,464.0,685.58,548.9
2018,5,16,16,45,716.5,90.0,4.05,18.95,411.5,628.01,507.39
2018,5,16,17,0,685.0,85.0,4.0,18.6,359.0,568.09,461.77
2018,5,16,17,15,640.5,79.0,3.9,18.05,306.5,500.16,408.52
2018,5,16,17,30,596.0,73.0,3.8,17.5,254.0,435.0,355.59
2018,5,16,17,45,532.0,65.5,3.7,17.0,204.0,361.5,294.0
2018,5,16,18,0,468.0,58.0,3.6,16.5,154.0,293.7,235.2
2018,5,16,18,15,371.0,48.0,3.4,15.9,110.5,216.54,167.99
2018,5,16,18,30,274.0,38.0,3.2,15.3,67.0,150.08,107.79
2018,5,16,18,45,160.0,23.5,2.95,14.75,38.5,79.65,12.54
2018,5,16,19,0,46.0,9.0,2.7,14.2,10.0,18.2,0.0
2018,5,16,19,15,23.0,4.5,2.65,13.9,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,4,45,16.5,3.5,2.05,11.15,3.5,0.0,0.0
2018,5,17,5,0,33.0,7.0,2.1,11.2,7.0,6.37,0.0
2018,5,17,5,15,137.0,21.0,2.15,11.55,32.5,16.66,0.0
2018,5,17,5,30,241.0,35.0,2.2,11.9,58.0,27.44,16.66
2018,5,17,5,45,341.0,46.0,2.3,12.2,100.0,37.21,27.01
2018,5,17,6,0,441.0,57.0,2.4,12.5,142.0,44.89,34.41
2018,5,17,6,15,509.0,65.0,2.4,13.1,191.5,49.58,38.84
2018,5,17,6,30,577.0,73.0,2.4,13.7,241.0,54.12,42.93
2018,5,17,6,45,623.5,78.5,2.4,14.25,292.5,56.41,44.85
2018,5,17,7,0,670.0,84.0,2.4,14.8,344.0,58.63,46.62
2018,5,17,7,15,703.5,89.0,2.35,15.4,396.5,60.29,47.82
2018,5,17,7,30,737.0,94.0,2.3,16.0,449.0,76.19,48.29
2018,5,17,7,45,761.5,98.0,2.25,16.6,500.0,135.54,77.63
2018,5,17,8,0,786.0,102.0,2.2,17.2,551.0,191.61,117.33
2018,5,17,8,15,804.5,105.0,2.2,17.8,598.5,248.36,164.17
2018,5,17,8,30,823.0,108.0,2.2,18.4,646.0,306.87,214.72
2018,5,17,8,45,837.5,110.5,2.15,19.0,690.0,365.16,265.25
2018,5,17,9,0,852.0,113.0,2.1,19.6,734.0,428.17,318.2
2018,5,17,9,15,863.5,114.5,2.1,20.2,773.0,484.72,364.86
2018,5,17,9,30,875.0,116.0,2.1,20.8,812.0,541.05,409.71
2018,5,17,9,45,884.0,117.0,2.1,21.4,845.0,595.12,451.31
2018,5,17,10,0,893.0,118.0,2.1,22.0,878.0,648.2,490.71
2018,5,17,10,15,899.0,119.0,2.2,22.55,904.0,698.1,527.22
2018,5,17,10,30,905.0,120.0,2.3,23.1,930.0,746.27,561.53
2018,5,17,10,45,909.5,120.5,2.35,23.6,949.5,790.95,591.34
2018,5,17,11,0,914.0,121.0,2.4,24.1,969.0,833.36,618.44
2018,5,17,11,15,916.0,121.0,2.55,24.4,980.5,870.84,643.23
2018,5,17,11,30,918.0,121.0,2.7,24.7,992.0,905.53,666.09
2018,5,17,11,45,919.0,121.0,2.85,25.0,996.0,936.42,686.38
2018,5,17,12,0,920.0,121.0,3.0,25.3,1000.0,964.2,704.65
2018,5,17,12,15,918.0,121.0,3.15,25.4,995.5,985.95,719.55
2018,5,17,12,30,916.0,121.0,3.3,25.5,991.0,1004.23,732.32
2018,5,17,12,45,912.5,121.0,3.45,25.6,979.5,1017.49,741.92
2018,5,17,13,0,909.0,121.0,3.6,25.7,968.0,1027.08,749.26
2018,5,17,13,15,904.0,120.5,3.75,25.65,949.0,1030.97,753.47
2018,5,17,13,30,899.0,120.0,3.9,25.6,930.0,1031.12,755.36
2018,5,17,13,45,892.5,118.5,4.05,25.5,903.5,1025.01,753.42
2018,5,17,14,0,886.0,117.0,4.2,25.4,877.0,1015.23,749.14
2018,5,17,14,15,877.0,115.5,4.3,25.15,844.5,999.38,741.04
2018,5,17,14,30,868.0,114.0,4.4,24.9,812.0,980.1,730.68
2018,5,17,14,45,856.5,112.0,4.5,24.65,773.5,954.61,716.04
2018,5,17,15,0,845.0,110.0,4.6,24.4,735.0,926.1,699.67
2018,5,17,15,15,831.0,107.5,4.6,24.4,692.0,900.72,683.9
2018,5,17,15,30,817.0,105.0,4.6,24.4,649.0,863.65,659.9
2018,5,17,15,45,798.5,102.5,4.65,23.65,602.0,820.44,633.6
2018,5,17,16,0,780.0,100.0,4.7,22.9,555.0,775.49,605.5
2018,5,17,16,15,756.0,96.0,4.7,22.3,505.0,723.06,570.63
2018,5,17,16,30,732.0,92.0,4.7,21.7,455.0,669.94,534.47
2018,5,17,16,45,700.5,87.5,4.7,21.15,403.5,613.45,494.18
2018,5,17,17,0,669.0,83.0,4.7,20.6,352.0,554.95,449.99
2018,5,17,17,15,626.0,77.5,4.6,19.85,301.0,489.39,398.75
2018,5,17,17,30,583.0,72.0,4.5,19.1,250.0,426.48,347.8
2018,5,17,17,45,521.0,64.5,4.4,18.35,201.0,354.77,287.94
2018,5,17,18,0,459.0,57.0,4.3,17.6,152.0,288.6,230.76
2018,5,17,18,15,366.0,47.0,4.15,16.95,109.5,213.64,165.49
2018,5,17,18,30,273.0,37.0,4.0,16.3,67.0,148.21,106.61
2018,5,17,18,45,161.0,23.0,3.85,15.7,38.5,79.6,19.19
2018,5,17,19,0,49.0,9.0,3.7,15.1,10.0,18.86,0.0
2018,5,17,19,15,24.5,4.5,3.65,14.8,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,2.5,11.9,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,2.5,11.9,6.0,5.46,0.0
2018,5,18,5,15,101.5,17.5,2.55,12.15,26.0,13.79,0.0
2018,5,18,5,30,176.0,29.0,2.6,12.4,46.0,22.56,12.82
2018,5,18,5,45,194.5,35.0,2.6,12.6,64.0,26.7,17.8
2018,5,18,6,0,213.0,41.0,2.6,12.8,82.0,30.68,21.76
2018,5,18,6,15,133.5,52.0,2.6,13.2,80.5,41.08,31.25
2018,5,18,6,30,54.0,63.0,2.6,13.6,79.0,52.07,41.12
2018,5,18,6,45,31.5,83.0,2.6,13.95,93.0,70.23,57.19
2018,5,18,7,0,9.0,103.0,2.6,14.3,107.0,88.39,72.99
2018,5,18,7,15,8.0,119.5,2.6,14.95,123.0,101.86,84.34
2018,5,18,7,30,7.0,136.0,2.6,15.6,139.0,115.56,91.3
2018,5,18,7,45,16.0,172.0,2.6,16.2,180.5,145.64,114.92
2018,5,18,8,0,25.0,208.0,2.6,16.8,222.0,177.16,139.26
2018,5,18,8,15,33.0,232.0,2.55,17.5,252.5,194.07,151.67
2018,5,18,8,30,41.0,256.0,2.5,18.2,283.0,219.26,170.73
2018,5,18,8,45,42.5,277.5,2.5,18.95,307.0,241.81,187.72
2018,5,18,9,0,44.0,299.0,2.5,19.7,331.0,264.85,204.88
2018,5,18,9,15,111.0,310.0,2.5,20.3,397.0,306.2,235.69
2018,5,18,9,30,178.0,321.0,2.5,20.9,463.0,359.01,275.44
2018,5,18,9,45,299.5,319.5,2.55,21.5,570.0,436.62,333.97
2018,5,18,10,0,421.0,318.0,2.6,22.1,677.0,529.17,402.67
2018,5,18,10,15,593.0,262.0,2.65,22.65,784.5,620.73,470.69
2018,5,18,10,30,765.0,206.0,2.7,23.2,892.0,725.92,547.02
2018,5,18,10,45,770.5,207.5,2.75,23.7,911.0,769.16,576.48
2018,5,18,11,0,776.0,209.0,2.8,24.2,930.0,807.22,602.3
2018,5,18,11,15,767.5,217.0,2.85,24.6,938.0,844.73,627.04
2018,5,18,11,30,759.0,225.0,2.9,25.0,946.0,875.89,647.18
2018,5,18,11,45,687.5,275.0,3.0,25.35,930.0,886.79,652.24
2018,5,18,12,0,616.0,325.0,3.1,25.7,914.0,890.54,652.53
2018,5,18,12,15,690.5,272.5,3.2,26.0,931.0,933.12,683.23
2018,5,18,12,30,765.0,220.0,3.3,26.3,948.0,972.57,709.75
2018,5,18,12,45,818.5,182.5,3.4,26.55,953.5,996.51,725.35
2018,5,18,13,0,872.0,145.0,3.5,26.8,959.0,1013.14,736.36
2018,5,18,13,15,825.0,169.5,3.6,26.8,927.5,1012.62,737.11
2018,5,18,13,30,778.0,194.0,3.7,26.8,896.0,996.16,727.67
2018,5,18,13,45,657.5,248.5,3.8,26.8,830.0,942.77,693.61
2018,5,18,14,0,537.0,303.0,3.9,26.8,764.0,874.58,646.26
2018,5,18,14,15,488.0,309.5,3.95,26.6,716.5,830.99,617.58
2018,5,18,14,30,439.0,316.0,4.0,26.4,669.0,786.0,587.36
2018,5,18,14,45,354.0,324.0,4.1,26.25,600.0,692.85,522.4
2018,5,18,15,0,269.0,332.0,4.2,26.1,531.0,616.81,467.92
2018,5,18,15,15,257.0,301.5,4.2,26.1,482.5,568.16,434.24
2018,5,18,15,30,245.0,271.0,4.2,26.1,434.0,518.65,399.3
2018,5,18,15,45,377.5,217.5,4.25,25.4,448.5,582.84,452.64
2018,5,18,16,0,510.0,164.0,4.3,24.7,463.0,620.58,486.04
2018,5,18,16,15,524.5,152.0,4.3,24.15,435.5,599.76,472.73
2018,5,18,16,30,539.0,140.0,4.3,23.6,408.0,575.99,457.1
2018,5,18,16,45,546.5,122.0,4.3,23.05,368.0,543.97,434.58
2018,5,18,17,0,554.0,104.0,4.3,22.5,328.0,503.09,404.56
2018,5,18,17,15,525.0,94.0,4.2,21.7,282.5,446.35,360.72
2018,5,18,17,30,496.0,84.0,4.1,20.9,237.0,391.1,316.51
2018,5,18,17,45,438.0,73.5,4.05,20.1,190.0,318.47,256.75
2018,5,18,18,0,380.0,63.0,4.0,19.3,143.0,256.42,203.79
2018,5,18,18,15,293.5,51.0,3.8,18.55,102.5,187.45,144.39
2018,5,18,18,30,207.0,39.0,3.6,17.8,62.0,128.44,92.24
2018,5,18,18,45,121.0,24.5,3.4,17.05,36.5,70.76,21.54
2018,5,18,19,0,35.0,10.0,3.2,16.3,11.0,16.73,0.0
2018,5,18,19,15,17.5,5.0,3.1,15.95,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.5,3.2,12.0,3.5,0.0,0.0
2018,5,19,5,0,16.0,7.0,3.2,12.0,7.0,6.37,0.0
2018,5,19,5,15,94.0,22.5,3.2,12.15,31.0,18.17,0.0
2018,5,19,5,30,172.0,38.0,3.2,12.3,55.0,29.63,18.79
2018,5,19,5,45,237.0,51.0,3.2,12.45,89.0,39.1,28.69
2018,5,19,6,0,302.0,64.0,3.2,12.6,123.0,48.24,37.39
2018,5,19,6,15,184.5,81.0,3.25,12.85,120.5,62.1,50.06
2018,5,19,6,30,67.0,98.0,3.3,13.1,118.0,79.96,66.06
2018,5,19,6,45,67.0,123.5,3.3,13.4,146.5,98.5,82.35
2018,5,19,7,0,67.0,149.0,3.3,13.7,175.0,116.51,97.89
2018,5,19,7,15,116.0,177.0,3.3,14.1,230.0,129.53,108.76
2018,5,19,7,30,165.0,205.0,3.3,14.5,285.0,151.84,119.42
2018,5,19,7,45,140.5,224.0,3.35,14.95,297.5,177.76,136.92
2018,5,19,8,0,116.0,243.0,3.4,15.4,310.0,200.84,155.25
2018,5,19,8,15,152.0,269.0,3.45,16.15,364.0,238.52,183.53
2018,5,19,8,30,188.0,295.0,3.5,16.9,418.0,281.02,216.1
2018,5,19,8,45,321.0,282.0,3.55,17.65,509.5,326.83,249.44
2018,5,19,9,0,454.0,269.0,3.6,18.4,601.0,388.9,296.96
2018,5,19,9,15,634.5,208.5,3.65,19.05,699.5,452.5,346.54
2018,5,19,9,30,815.0,148.0,3.7,19.7,798.0,535.06,411.12
2018,5,19,9,45,838.0,144.5,3.75,20.35,837.0,591.06,454.97
2018,5,19,10,0,861.0,141.0,3.8,21.0,876.0,646.94,497.57
2018,5,19,10,15,868.0,142.5,3.9,21.45,903.0,696.47,534.8
2018,5,19,10,30,875.0,144.0,4.0,21.9,930.0,744.45,569.99
2018,5,19,10,45,880.0,145.0,4.05,22.4,949.5,788.77,601.27
2018,5,19,11,0,885.0,146.0,4.1,22.9,969.0,830.97,629.12
2018,5,19,11,15,886.5,147.5,4.2,23.1,981.0,868.44,654.39
2018,5,19,11,30,888.0,149.0,4.3,23.3,993.0,903.24,677.74
2018,5,19,11,45,887.0,150.5,4.35,23.55,997.0,933.03,697.23
2018,5,19,12,0,886.0,152.0,4.4,23.8,1001.0,959.79,714.65
2018,5,19,12,15,882.5,154.0,4.5,23.8,997.0,981.54,729.67
2018,5,19,12,30,879.0,156.0,4.6,23.8,993.0,999.96,742.9
2018,5,19,12,45,872.5,158.0,4.7,23.8,981.0,1012.07,752.02
2018,5,19,13,0,866.0,160.0,4.8,23.8,969.0,1033.17,767.34
2018,5,19,13,15,862.5,158.5,4.9,23.65,951.0,1037.93,772.25
2018,5,19,13,30,859.0,157.0,5.0,23.5,933.0,1038.97,774.9
2018,5,19,13,45,854.5,154.0,5.05,23.35,908.0,1033.75,773.06
2018,5,19,14,0,850.0,151.0,5.1,23.2,883.0,1024.85,768.89
2018,5,19,14,15,842.0,148.5,5.15,22.85,851.0,1009.43,760.98
2018,5,19,14,30,834.0,146.0,5.2,22.5,819.0,990.56,750.78
2018,5,19,14,45,823.5,143.0,5.2,22.2,781.0,965.47,735.77
2018,5,19,15,0,813.0,140.0,5.2,21.9,743.0,937.32,718.62
2018,5,19,15,15,797.5,136.0,5.2,21.9,699.0,900.65,694.53
2018,5,19,15,30,782.0,132.0,5.2,21.9,655.0,861.57,668.59
2018,5,19,15,45,760.5,129.0,5.15,21.05,607.5,820.91,643.19
2018,5,19,16,0,739.0,126.0,5.1,20.2,560.0,774.21,612.9
2018,5,19,16,15,708.5,123.0,5.0,19.65,509.0,719.29,574.96
2018,5,19,16,30,678.0,120.0,4.9,19.1,458.0,664.23,535.73
2018,5,19,16,45,638.5,115.0,4.85,18.6,405.5,600.86,488.34
2018,5,19,17,0,599.0,110.0,4.8,18.1,353.0,538.91,440.71
2018,5,19,17,15,545.5,103.0,4.65,17.45,300.5,468.15,384.58
2018,5,19,17,30,492.0,96.0,4.5,16.8,248.0,397.69,327.09
2018,5,19,17,45,351.5,74.0,4.35,16.1,172.5,275.32,225.67
2018,5,19,18,0,211.0,52.0,4.2,15.4,97.0,166.85,134.1
2018,5,19,18,15,125.0,33.0,4.05,14.85,57.5,97.89,74.96
2018,5,19,18,30,39.0,14.0,3.9,14.3,18.0,31.01,18.84
2018,5,19,18,45,23.5,10.0,3.8,13.75,12.0,19.39,3.25
2018,5,19,19,0,8.0,6.0,3.7,13.2,6.0,7.21,0.0
2018,5,19,19,15,4.0,3.0,3.6,12.95,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,2.75,10.75,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,2.8,10.8,7.0,6.37,0.0
2018,5,20,5,15,84.0,24.0,2.9,11.05,32.0,19.3,0.0
2018,5,20,5,30,154.0,41.0,3.0,11.3,57.0,32.49,21.41
2018,5,20,5,45,232.5,53.0,3.05,11.6,92.0,40.6,30.15
2018,5,20,6,0,311.0,65.0,3.1,11.9,127.0,48.98,38.19
2018,5,20,6,15,200.5,55.5,3.1,12.35,100.0,40.48,30.82
2018,5,20,6,30,90.0,46.0,3.1,12.8,73.0,36.14,26.95
2018,5,20,6,45,45.0,38.5,3.1,13.2,52.0,32.91,24.0
2018,5,20,7,0,0.0,31.0,3.1,13.6,31.0,27.31,18.88
2018,5,20,7,15,4.0,74.0,3.05,14.25,76.0,65.48,52.63
2018,5,20,7,30,8.0,117.0,3.0,14.9,121.0,101.1,79.55
2018,5,20,7,45,25.5,169.0,3.0,15.55,183.5,138.46,108.97
2018,5,20,8,0,43.0,221.0,3.0,16.2,246.0,181.91,142.68
2018,5,20,8,15,122.5,233.0,3.0,16.7,312.0,207.86,159.73
2018,5,20,8,30,202.0,245.0,3.0,17.2,378.0,243.42,185.65
2018,5,20,8,45,251.5,249.5,3.0,17.7,426.5,279.77,214.06
2018,5,20,9,0,301.0,254.0,3.0,18.2,475.0,321.51,247.06
2018,5,20,9,15,275.0,274.0,3.05,18.45,484.0,346.93,268.29
2018,5,20,9,30,249.0,294.0,3.1,18.7,493.0,369.48,286.54
2018,5,20,9,45,248.0,327.5,3.2,18.95,532.5,414.0,320.81
2018,5,20,10,0,247.0,361.0,3.3,19.2,572.0,458.76,354.52
2018,5,20,10,15,419.0,307.5,3.35,19.5,678.5,544.95,421.22
2018,5,20,10,30,591.0,254.0,3.4,19.8,785.0,644.18,496.54
2018,5,20,10,45,532.5,296.5,3.5,20.05,782.5,669.12,513.13
2018,5,20,11,0,474.0,339.0,3.6,20.3,780.0,687.84,525.16
2018,5,20,11,15,395.5,391.5,3.7,20.55,763.0,693.5,527.01
2018,5,20,11,30,317.0,444.0,3.8,20.8,746.0,689.87,522.05
2018,5,20,11,45,350.5,436.5,3.95,21.05,771.5,729.04,550.81
2018,5,20,12,0,384.0,429.0,4.1,21.3,797.0,768.47,579.35
2018,5,20,12,15,400.0,417.5,4.2,21.35,800.0,787.44,593.46
2018,5,20,12,30,416.0,406.0,4.3,21.4,803.0,813.95,612.79
2018,5,20,12,45,368.5,421.0,4.4,21.4,769.5,785.22,592.12
2018,5,20,13,0,321.0,436.0,4.5,21.4,736.0,762.74,575.98
2018,5,20,13,15,299.5,434.0,4.6,21.2,709.5,746.62,565.59
2018,5,20,13,30,278.0,432.0,4.7,21.0,683.0,728.65,553.76
2018,5,20,13,45,250.0,424.5,4.8,20.75,645.5,696.93,532.01
2018,5,20,14,0,222.0,417.0,4.9,20.5,608.0,648.23,497.93
2018,5,20,14,15,194.0,402.5,4.95,20.05,565.0,606.56,468.65
2018,5,20,14,30,166.0,388.0,5.0,19.6,522.0,564.36,438.49
2018,5,20,14,45,162.0,365.5,5.05,19.15,491.5,536.38,419.46
2018,5,20,15,0,158.0,343.0,5.1,18.7,461.0,507.57,399.52
2018,5,20,15,15,125.5,309.0,5.1,18.7,399.0,439.31,347.57
2018,5,20,15,30,93.0,275.0,5.1,18.7,337.0,356.81,283.84
2018,5,20,15,45,71.0,248.0,4.95,17.7,293.5,307.89,246.48
2018,5,20,16,0,49.0,221.0,4.8,16.7,250.0,260.01,209.13
2018,5,20,16,15,103.0,200.0,4.75,16.3,254.0,292.67,238.18
2018,5,20,16,30,157.0,179.0,4.7,15.9,258.0,307.05,252.2
2018,5,20,16,45,79.0,131.5,4.6,15.45,171.0,193.89,158.77
2018,5,20,17,0,1.0,84.0,4.5,15.0,84.0,75.49,58.52
2018,5,20,17,15,33.0,72.5,4.4,14.65,82.5,88.13,70.24
2018,5,20,17,30,65.0,61.0,4.3,14.3,81.0,99.67,80.49
2018,5,20,17,45,86.0,58.5,4.15,13.95,80.0,104.94,84.64
2018,5,20,18,0,107.0,56.0,4.0,13.6,79.0,115.41,92.35
2018,5,20,18,15,112.0,48.0,3.9,13.35,66.5,103.61,80.36
2018,5,20,18,30,117.0,40.0,3.8,13.1,54.0,91.94,67.07
2018,5,20,18,45,64.5,25.0,3.7,12.85,32.0,51.29,20.42
2018,5,20,19,0,12.0,10.0,3.6,12.6,10.0,11.72,0.0
2018,5,20,19,15,6.0,5.0,3.6,12.5,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,21,4,45,1.5,1.5,2.35,11.65,1.5,0.0,0.0
2018,5,21,5,0,3.0,3.0,2.3,11.7,3.0,2.73,0.0
2018,5,21,5,15,20.0,9.5,2.25,11.85,11.5,8.5,0.0
2018,5,21,5,30,37.0,16.0,2.2,12.0,20.0,13.32,5.5
2018,5,21,5,45,48.0,23.0,2.15,12.1,31.0,18.88,11.04
2018,5,21,6,0,59.0,30.0,2.1,12.2,42.0,24.28,16.14
2018,5,21,6,15,51.0,41.5,2.0,12.45,54.0,35.4,26.29
2018,5,21,6,30,43.0,53.0,1.9,12.7,66.0,44.43,34.44
2018,5,21,6,45,69.5,95.0,1.85,12.9,120.5,75.55,62.16
2018,5,21,7,0,96.0,137.0,1.8,13.1,175.0,104.18,87.18
2018,5,21,7,15,122.0,170.0,1.65,13.45,225.0,125.49,105.32
2018,5,21,7,30,148.0,203.0,1.5,13.8,275.0,150.45,118.4
2018,5,21,7,45,131.0,223.5,1.35,14.1,292.5,176.74,136.26
2018,5,21,8,0,114.0,244.0,1.2,14.4,310.0,201.23,155.26
2018,5,21,8,15,111.0,261.0,1.1,15.05,329.5,224.5,173.29
2018,5,21,8,30,108.0,278.0,1.0,15.7,349.0,247.49,191.15
2018,5,21,8,45,70.0,273.0,0.9,16.35,320.0,247.46,191.72
2018,5,21,9,0,32.0,268.0,0.8,17.0,291.0,236.29,183.11
2018,5,21,9,15,24.5,268.5,0.75,17.8,287.0,237.98,183.73
2018,5,21,9,30,17.0,269.0,0.7,18.6,283.0,241.59,185.63
2018,5,21,9,45,27.5,303.0,0.65,19.35,326.5,275.59,210.52
2018,5,21,10,0,38.0,337.0,0.6,20.1,370.0,314.42,238.35
2018,5,21,10,15,100.0,383.5,0.75,20.8,473.0,399.46,300.88
2018,5,21,10,30,162.0,430.0,0.9,21.5,576.0,491.69,366.79
2018,5,21,10,45,393.5,350.5,1.0,22.2,715.0,611.66,454.29
2018,5,21,11,0,625.0,271.0,1.1,22.9,854.0,745.03,548.0
2018,5,21,11,15,752.5,208.5,1.25,23.45,919.0,822.52,601.59
2018,5,21,11,30,880.0,146.0,1.4,24.0,984.0,892.35,646.74
2018,5,21,11,45,880.0,146.0,1.6,24.55,987.5,921.37,665.57
2018,5,21,12,0,880.0,146.0,1.8,25.1,991.0,947.41,682.85
2018,5,21,12,15,875.5,148.0,2.0,25.35,986.5,967.98,697.4
2018,5,21,12,30,871.0,150.0,2.2,25.6,982.0,985.22,709.87
2018,5,21,12,45,863.5,152.0,2.45,25.9,969.0,996.15,718.69
2018,5,21,13,0,856.0,154.0,2.7,26.2,956.0,1003.56,725.26
2018,5,21,13,15,850.5,153.5,2.85,26.2,937.0,1007.05,729.29
2018,5,21,13,30,845.0,153.0,3.0,26.2,918.0,1019.3,739.09
2018,5,21,13,45,838.0,151.0,3.2,26.25,892.0,1012.63,736.94
2018,5,21,14,0,831.0,149.0,3.4,26.3,866.0,1002.39,732.6
2018,5,21,14,15,785.0,163.5,3.55,26.1,821.0,967.6,712.4
2018,5,21,14,30,739.0,178.0,3.7,25.9,776.0,937.31,695.1
2018,5,21,14,45,742.0,168.0,3.85,25.75,744.5,919.08,685.56
2018,5,21,15,0,745.0,158.0,4.0,25.6,713.0,897.48,673.58
2018,5,21,15,15,749.0,146.5,4.0,25.6,677.0,871.82,657.6
2018,5,21,15,30,753.0,135.0,4.0,25.6,641.0,842.84,639.31
2018,5,21,15,45,731.5,131.5,4.15,24.8,594.0,797.99,612.31
2018,5,21,16,0,710.0,128.0,4.3,24.0,547.0,751.79,583.72
2018,5,21,16,15,681.0,123.0,4.35,23.4,496.5,696.96,547.28
2018,5,21,16,30,652.0,118.0,4.4,22.8,446.0,642.02,509.32
2018,5,21,16,45,619.0,112.0,4.45,22.2,396.0,583.4,466.92
2018,5,21,17,0,586.0,106.0,4.5,21.6,346.0,525.75,423.85
2018,5,21,17,15,541.0,98.0,4.45,20.75,296.0,459.99,373.03
2018,5,21,17,30,496.0,90.0,4.4,19.9,246.0,397.16,322.77
2018,5,21,17,45,435.5,80.0,4.35,19.1,198.5,324.5,262.85
2018,5,21,18,0,375.0,70.0,4.3,18.3,151.0,262.1,209.53
2018,5,21,18,15,290.5,57.5,4.15,17.45,110.0,193.63,150.5
2018,5,21,18,30,206.0,45.0,4.0,16.6,69.0,134.8,98.79
2018,5,21,18,45,121.0,28.0,3.8,15.8,40.5,76.09,35.09
2018,5,21,19,0,36.0,11.0,3.6,15.0,12.0,17.9,0.0
2018,5,21,19,15,18.0,5.5,3.5,14.55,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.5,11.95,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.5,12.0,3.0,2.73,0.0
2018,5,22,5,15,29.0,9.0,2.5,12.25,11.5,7.62,0.0
2018,5,22,5,30,51.0,15.0,2.5,12.5,20.0,12.55,4.88
2018,5,22,5,45,87.5,22.5,2.55,12.75,37.5,16.88,9.24
2018,5,22,6,0,124.0,30.0,2.6,13.0,55.0,22.16,14.18
2018,5,22,6,15,63.5,36.0,2.5,13.4,49.0,28.72,20.18
2018,5,22,6,30,3.0,42.0,2.4,13.8,43.0,37.05,27.67
2018,5,22,6,45,2.0,60.5,2.35,14.15,61.0,53.45,42.24
2018,5,22,7,0,1.0,79.0,2.3,14.5,79.0,69.56,56.33
2018,5,22,7,15,0.5,83.5,2.2,15.15,83.5,73.66,59.58
2018,5,22,7,30,0.0,88.0,2.1,15.8,88.0,77.7,59.85
2018,5,22,7,45,1.0,116.0,2.0,16.45,116.5,101.06,78.76
2018,5,22,8,0,2.0,144.0,1.9,17.1,145.0,124.53,97.38
2018,5,22,8,15,3.5,164.5,1.85,17.75,166.5,142.38,111.14
2018,5,22,8,30,5.0,185.0,1.8,18.4,188.0,160.57,125.01
2018,5,22,8,45,6.5,193.5,1.8,19.05,198.0,169.33,131.28
2018,5,22,9,0,8.0,202.0,1.8,19.7,208.0,178.25,137.67
2018,5,22,9,15,8.5,206.5,1.9,20.35,213.0,183.55,141.25
2018,5,22,9,30,9.0,211.0,2.0,21.0,218.0,188.84,144.83
2018,5,22,9,45,10.0,224.0,2.05,21.6,232.0,201.68,154.26
2018,5,22,10,0,11.0,237.0,2.1,22.2,246.0,214.72,163.74
2018,5,22,10,15,13.0,257.5,2.25,22.7,269.0,235.09,178.88
2018,5,22,10,30,15.0,278.0,2.4,23.2,292.0,255.83,194.18
2018,5,22,10,45,15.0,278.5,2.55,23.65,292.5,257.89,195.3
2018,5,22,11,0,15.0,279.0,2.7,24.1,293.0,259.85,196.42
2018,5,22,11,15,22.5,321.0,2.85,24.35,342.5,309.25,233.42
2018,5,22,11,30,30.0,363.0,3.0,24.6,392.0,357.31,268.85
2018,5,22,11,45,63.0,408.5,3.15,24.8,469.0,432.65,324.69
2018,5,22,12,0,96.0,454.0,3.3,25.0,546.0,510.92,381.61
2018,5,22,12,15,313.0,383.5,3.4,25.1,682.5,672.01,502.28
2018,5,22,12,30,530.0,313.0,3.5,25.2,819.0,833.13,618.47
2018,5,22,12,45,676.0,239.0,3.65,25.25,877.5,918.04,679.57
2018,5,22,13,0,822.0,165.0,3.8,25.3,936.0,992.47,729.66
2018,5,22,13,15,847.5,148.0,3.9,25.15,929.5,998.04,734.32
2018,5,22,13,30,873.0,131.0,4.0,25.0,923.0,1012.51,745.56
2018,5,22,13,45,866.5,130.5,4.05,24.85,898.0,1007.69,743.76
2018,5,22,14,0,860.0,130.0,4.1,24.7,873.0,999.32,739.87
2018,5,22,14,15,851.5,128.5,4.15,24.45,841.5,984.48,732.06
2018,5,22,14,30,843.0,127.0,4.2,24.2,810.0,966.32,722.08
2018,5,22,14,45,832.0,125.0,4.2,23.95,773.0,952.09,714.56
2018,5,22,15,0,821.0,123.0,4.2,23.7,736.0,924.49,697.92
2018,5,22,15,15,807.0,120.0,4.2,23.7,693.5,890.21,676.0
2018,5,22,15,30,793.0,117.0,4.2,23.7,651.0,853.48,652.26
2018,5,22,15,45,734.5,125.5,4.15,23.0,592.5,793.22,613.07
2018,5,22,16,0,676.0,134.0,4.1,22.3,534.0,730.22,571.13
2018,5,22,16,15,571.0,144.5,4.05,21.85,462.0,633.84,501.61
2018,5,22,16,30,466.0,155.0,4.0,21.4,390.0,537.25,429.21
2018,5,22,16,45,472.5,137.5,3.95,20.9,353.5,502.12,404.26
2018,5,22,17,0,479.0,120.0,3.9,20.4,317.0,464.91,376.56
2018,5,22,17,15,449.0,107.5,3.8,19.75,272.0,409.23,332.97
2018,5,22,17,30,419.0,95.0,3.7,19.1,227.0,355.43,289.53
2018,5,22,17,45,380.5,81.5,3.65,18.45,185.0,298.39,242.04
2018,5,22,18,0,342.0,68.0,3.6,17.8,143.0,244.82,195.91
2018,5,22,18,15,265.5,55.0,3.4,17.1,104.0,180.7,140.51
2018,5,22,18,30,189.0,42.0,3.2,16.4,65.0,125.27,91.84
2018,5,22,18,45,107.0,26.0,3.05,15.75,38.0,64.62,31.09
2018,5,22,19,0,25.0,10.0,2.9,15.1,11.0,14.59,0.0
2018,5,22,19,15,12.5,5.0,2.85,14.75,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
