Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,984.42,703.94
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,962.19,691.48
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,936.78,676.96
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,905.27,657.84
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,871.14,636.91
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,838.48,618.31
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,795.85,592.59
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,747.36,562.05
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,697.75,530.12
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,641.79,492.72
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,585.93,452.86
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,526.59,409.11
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,466.94,363.72
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,399.98,311.22
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,337.06,260.1
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,266.03,201.64
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,202.69,148.27
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,134.39,90.77
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,74.12,19.76
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,27.54,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,12.73,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.48,8.58
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,30.86,20.34
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,36.2,25.55
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,41.42,30.31
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,44.33,32.86
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,47.18,35.21
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,49.46,36.96
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,56.7,42.83
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,57.81,43.42
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,71.04,42.8
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,124.25,64.04
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,180.0,100.61
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,243.92,150.04
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,301.86,197.26
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,359.04,244.24
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,416.69,290.65
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,472.69,334.86
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,528.38,377.36
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,582.7,417.46
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,636.07,455.53
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,685.58,490.74
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,733.32,523.91
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,778.51,553.76
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,821.38,580.85
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,859.28,604.72
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,894.4,626.75
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,925.29,645.94
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,953.1,663.2
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,976.36,678.61
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,996.24,692.01
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,1009.76,701.58
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,1019.62,709.02
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,1025.77,714.22
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,1028.21,717.26
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,1024.44,716.7
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,1016.97,713.96
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,1003.41,707.91
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,986.34,699.68
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,964.0,687.65
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,938.51,673.57
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,907.21,654.69
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,873.24,633.98
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,833.27,611.21
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,798.18,591.35
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,750.51,561.59
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,701.69,530.47
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,646.62,493.93
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,591.53,454.97
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,529.84,410.09
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,471.66,366.18
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,405.22,314.32
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,342.67,263.62
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,272.92,206.13
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,210.49,153.36
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,141.81,95.51
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,81.02,24.3
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,30.38,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,12.73,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.49,8.67
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,30.88,20.56
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,35.78,25.51
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,40.61,30.04
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,43.58,32.71
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,46.48,35.17
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,53.1,40.74
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,55.23,42.33
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,56.04,42.7
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,68.62,41.85
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,122.72,63.65
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,186.84,107.38
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,243.8,152.35
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,302.05,200.91
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,359.87,249.55
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,418.09,297.57
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,474.94,343.52
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,531.22,387.51
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,585.35,428.47
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,638.18,467.15
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,688.34,503.3
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,736.71,537.27
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,781.55,567.18
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,824.08,594.07
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,862.91,618.95
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,899.01,641.95
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,930.49,661.59
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,958.91,679.25
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,982.31,694.58
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,1002.35,707.86
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,1017.46,717.99
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,1028.93,725.96
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,1035.73,731.38
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,1038.77,734.6
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,1035.08,733.55
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,1027.65,730.28
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,1014.58,723.82
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,997.95,715.18
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,975.99,703.27
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,950.82,689.25
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,919.78,670.36
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,885.99,649.59
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,846.13,627.07
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,811.1,607.44
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,761.81,576.61
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,711.33,544.32
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,655.94,507.55
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,600.53,468.31
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,537.58,422.11
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,478.35,376.97
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,410.65,323.42
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,346.97,271.12
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,275.88,211.68
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,212.25,157.11
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,144.48,99.04
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,84.67,28.47
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,31.81,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,12.73,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.27,8.57
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.72,22.28
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,34.12,24.24
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,35.62,25.87
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,47.0,36.0
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,62.91,49.91
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,89.26,72.63
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,114.71,94.11
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,133.08,109.07
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,150.68,115.89
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,166.01,117.52
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,198.83,134.09
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,235.07,155.22
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,303.43,205.23
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,360.16,253.07
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,418.82,301.74
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,476.47,348.73
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,533.86,393.92
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,588.67,435.87
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,642.53,475.74
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,693.05,512.0
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,741.77,545.92
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,787.37,575.95
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,830.63,603.14
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,870.21,628.13
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,906.97,651.12
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,939.02,670.94
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,967.93,688.71
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,991.77,704.57
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,1012.15,718.33
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,1027.02,728.22
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,1038.18,735.88
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,1045.07,742.06
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,1048.15,745.95
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,1044.91,745.79
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,1037.88,743.35
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,1025.21,737.53
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,1008.97,729.49
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,986.28,717.41
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,960.34,703.16
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,929.4,684.14
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,895.64,663.17
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,855.42,640.17
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,813.13,615.42
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,770.44,588.62
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,719.85,555.64
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,662.99,517.42
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,606.15,476.88
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,546.92,432.79
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,488.71,387.85
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,423.46,335.7
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,359.94,283.05
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,289.32,223.32
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,225.67,168.01
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,155.34,107.25
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,93.11,34.0
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,35.23,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,10.91,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.79,2.89
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.99,8.05
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.56,12.43
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,24.94,16.5
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,25.97,17.48
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,27.3,18.63
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,33.05,23.62
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,38.82,28.52
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,65.9,51.86
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,91.54,70.16
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,110.25,84.84
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,129.13,99.42
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,147.75,113.4
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,167.01,127.74
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,212.98,162.16
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,267.1,202.37
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,327.15,246.43
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,399.88,299.68
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,488.71,365.96
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,609.68,455.64
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,668.74,499.22
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,732.72,545.81
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,778.01,576.96
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,820.99,605.19
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,859.41,630.26
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,895.09,653.38
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,926.13,673.35
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,954.11,691.3
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,977.11,706.72
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,996.7,720.01
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,1010.86,729.89
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,1021.4,737.55
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,1027.3,742.95
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,1029.49,746.08
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,1025.5,745.19
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,1017.84,742.05
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,1005.12,735.9
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,988.93,727.66
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,967.02,716.16
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,941.99,702.49
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,910.59,682.67
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,876.52,660.94
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,843.05,642.93
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,799.54,617.28
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,751.15,586.11
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,701.62,553.42
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,646.77,515.66
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,591.86,475.21
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,532.76,430.14
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,473.02,383.04
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,408.06,329.99
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,346.62,277.97
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,278.17,218.75
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,216.47,164.12
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,148.81,104.74
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,88.92,34.97
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,33.54,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,8.19,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,16.01,5.05
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.73,15.66
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,25.81,17.2
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,25.8,17.44
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,23.7,15.65
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,26.42,18.07
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,33.94,24.71
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,41.47,31.27
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,65.45,52.12
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,88.33,68.35
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,108.25,84.25
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,128.33,100.01
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,163.24,126.85
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,193.74,149.85
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,242.05,185.2
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,305.15,232.4
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,388.02,293.25
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,512.43,386.7
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,575.02,434.68
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,640.28,483.87
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,690.96,521.41
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,739.86,556.74
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,784.46,587.16
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,826.69,614.47
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,865.66,640.1
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,901.81,663.7
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,933.7,684.24
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,962.49,702.72
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,985.81,717.99
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,1005.66,731.09
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,1020.06,740.58
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,1030.77,747.82
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,1036.77,752.58
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,1038.99,755.05
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,1035.95,754.25
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,1029.18,751.17
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,1016.3,744.8
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,999.88,736.19
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,977.61,723.58
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,952.13,708.83
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,921.25,689.55
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,887.63,668.33
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,847.5,645.25
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,812.24,625.18
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,763.48,593.61
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,713.58,560.63
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,657.46,522.55
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,601.36,481.85
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,541.56,436.55
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,481.45,389.38
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,413.58,334.28
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,349.74,280.49
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,278.38,219.11
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,214.52,162.97
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,137.01,96.73
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,73.22,29.92
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,27.18,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,9.1,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,20.66,8.06
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,32.65,22.43
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,44.74,33.84
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,56.5,44.67
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,69.52,56.34
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,82.07,67.33
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,73.64,59.68
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,68.39,54.8
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,63.09,49.85
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,73.45,49.0
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,125.02,69.02
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,179.86,105.74
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,236.31,153.51
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,282.03,194.85
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,338.36,243.15
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,392.8,288.75
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,452.79,336.75
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,513.8,384.94
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,571.77,429.85
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,629.2,473.3
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,678.6,510.15
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,726.36,544.97
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,770.69,576.1
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,812.87,603.87
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,851.16,629.36
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,886.81,652.98
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,917.94,673.21
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,946.09,691.46
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,968.87,706.75
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,988.33,719.97
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,1002.93,729.98
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,1013.96,737.79
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,1020.89,743.17
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,1024.15,746.3
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,1020.73,745.23
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,1013.61,741.89
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,1001.44,735.32
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,985.78,726.56
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,964.3,714.3
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,939.63,699.91
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,908.75,680.59
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,875.21,659.38
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,843.41,640.64
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,801.65,614.63
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,754.1,583.53
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,705.34,551.03
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,650.28,513.36
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,595.14,473.18
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,536.43,428.83
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,477.34,382.68
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,410.6,328.82
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,347.66,276.19
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,276.06,215.46
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,212.13,159.96
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,145.9,102.51
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,87.66,37.37
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,32.9,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,12.73,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.26,8.25
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.74,22.31
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,38.84,28.4
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,44.76,33.96
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,48.3,37.16
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,51.73,40.1
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,53.42,41.39
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,55.06,42.57
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,62.27,48.47
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,72.06,47.54
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,123.57,67.07
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,177.77,102.73
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,234.16,150.94
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,287.32,198.01
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,338.97,243.11
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,378.85,277.18
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,422.79,311.57
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,466.71,345.07
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,529.97,392.51
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,608.26,450.52
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,662.48,490.25
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,716.43,529.21
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,758.57,558.63
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,798.36,584.86
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,837.63,610.22
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,874.96,634.12
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,905.51,653.64
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,933.16,671.29
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,957.4,687.64
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,978.53,702.06
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,994.96,713.07
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,1007.87,721.94
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,1013.77,726.88
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,1015.97,729.61
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,1013.53,729.48
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,1007.45,727.13
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,995.82,721.27
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,980.71,713.25
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,958.8,700.93
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,933.73,686.53
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,902.84,667.38
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,869.26,646.35
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,830.63,623.09
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,796.86,602.9
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,750.61,573.19
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,703.05,542.06
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,649.05,505.44
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,594.86,466.48
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,534.64,421.62
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,477.65,377.65
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,410.62,324.32
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,347.5,272.27
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,280.59,215.83
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,220.1,163.46
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,151.48,104.87
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,91.41,39.57
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,34.45,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,12.73,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,21.09,7.87
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.03,19.78
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,30.67,21.05
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.1,22.58
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,41.0,30.47
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,53.89,41.67
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,64.71,50.86
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,75.3,59.66
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,99.83,80.13
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,123.81,95.22
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,150.48,115.27
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,178.69,136.01
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,208.49,153.88
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,258.62,188.39
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,310.92,221.51
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,399.81,285.33
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,460.63,333.03
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,520.29,378.86
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,574.19,419.33
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,626.9,457.52
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,676.8,493.04
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,725.07,526.44
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,770.05,556.16
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,812.82,582.82
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,851.55,607.34
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,887.61,630.03
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,919.13,649.2
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,947.62,666.42
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,971.63,682.25
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,992.29,696.06
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,1007.58,706.18
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,1019.25,714.19
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,1025.76,719.7
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,1028.52,723.02
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,1026.06,723.06
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,1019.88,720.89
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,1008.05,715.48
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,992.67,707.9
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,971.44,696.94
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,946.99,683.86
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,916.73,665.62
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,883.72,645.51
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,844.93,623.77
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,803.98,600.1
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,763.54,575.27
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,715.04,544.28
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,659.77,507.75
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,604.38,469.0
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,543.66,424.81
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,484.26,379.92
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,419.86,329.36
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,357.29,278.35
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,287.2,220.0
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,224.05,165.97
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,154.82,107.16
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,94.3,42.04
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,35.65,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,12.73,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.67,7.51
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.2,19.2
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,30.93,21.42
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,32.72,23.27
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.17,29.89
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,58.89,46.22
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,75.02,59.99
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,90.92,73.26
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,120.34,97.68
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,141.14,114.32
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,151.37,109.5
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,191.14,131.09
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,224.8,146.84
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,297.94,197.58
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,356.33,246.92
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,415.13,295.67
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,472.7,342.31
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,529.35,386.57
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,584.49,428.04
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,637.97,466.79
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,688.9,503.56
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,738.22,538.24
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,784.61,569.4
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,828.83,597.37
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,868.21,622.83
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,904.91,646.46
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,937.48,666.91
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,967.01,685.4
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,991.54,701.29
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,1012.68,715.11
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,1028.38,725.93
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,1040.39,734.55
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,1047.67,740.6
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,1051.14,744.4
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,1048.3,743.88
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,1041.64,741.09
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,1029.81,735.57
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,1014.36,727.82
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,992.89,716.37
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,968.09,702.74
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,937.37,684.06
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,903.79,663.43
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,864.44,640.71
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,822.87,616.1
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,781.77,590.71
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,732.41,559.01
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,677.46,522.64
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,622.24,484.06
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,560.94,439.18
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,500.79,393.52
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,435.39,342.15
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,371.59,290.06
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,300.92,231.04
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,236.95,176.0
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,165.2,114.76
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,102.48,47.02
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,38.99,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,12.73,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.25,7.09
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,28.38,18.56
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,31.93,22.37
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,35.35,25.69
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,55.2,43.27
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,80.43,65.25
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,98.68,80.72
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,116.7,95.65
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,124.86,101.92
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,144.75,117.91
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,147.15,100.21
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,187.95,119.84
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,235.14,150.84
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,299.18,198.87
