Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,358.6,249.45
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,418.32,299.36
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,476.63,347.05
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,534.54,392.83
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,590.16,435.49
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,644.7,475.91
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,696.56,513.34
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,746.55,548.39
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,792.99,578.67
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,836.98,605.99
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,876.63,630.38
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,913.4,652.68
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,946.74,672.28
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,976.9,689.72
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,1001.12,704.55
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,1021.72,717.17
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,1035.77,726.14
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,1046.03,732.89
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,1053.43,738.38
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,1057.0,741.63
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,1054.73,741.38
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,1048.62,738.89
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,1036.78,733.51
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,1021.27,725.91
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,999.22,714.03
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,973.79,699.97
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,942.95,681.51
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,909.23,661.09
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,870.57,639.31
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,829.6,615.57
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,782.65,586.55
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,740.01,560.0
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,684.89,523.81
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,629.31,485.53
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,567.98,440.91
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,507.69,395.47
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,440.88,343.32
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,379.13,293.08
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,307.39,233.93
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,242.39,178.62
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,169.97,117.35
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,106.78,49.71
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,40.68,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,12.73,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,21.67,7.62
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,31.1,20.59
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,35.02,24.71
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,38.91,28.37
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,46.65,35.16
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,65.24,51.14
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,85.07,67.79
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,102.94,82.39
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,125.07,100.13
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,150.81,120.41
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,170.66,122.4
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,205.7,141.14
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,232.33,151.1
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,297.12,194.15
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,360.73,245.0
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,421.52,293.27
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,479.69,339.19
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,537.26,383.03
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,592.79,423.93
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,646.92,462.39
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,698.73,498.42
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,748.83,532.25
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,794.71,561.82
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,838.27,587.91
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,878.14,612.62
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,915.26,635.5
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,948.2,655.15
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,978.06,672.86
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,1001.53,687.52
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,1021.54,700.17
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,1036.54,710.04
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,1047.83,717.79
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,1054.37,723.09
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,1057.07,726.21
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,1054.97,726.29
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,1049.09,724.21
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,1036.0,718.5
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,1019.29,710.63
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,996.66,698.86
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,970.74,685.0
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,938.88,666.29
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,904.23,645.7
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,864.42,623.92
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,829.52,604.97
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,781.06,575.59
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,731.29,544.76
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,674.38,508.06
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,617.37,469.04
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,554.99,424.61
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,496.37,381.27
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,428.22,329.08
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,363.87,277.9
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,291.41,219.19
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,226.17,164.86
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,155.1,106.11
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,93.74,43.72
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,35.18,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,12.73,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,21.2,6.85
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,30.14,19.39
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,35.96,25.08
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,41.63,30.23
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,44.94,33.13
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,48.17,35.8
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,50.07,37.23
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,56.98,42.8
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,57.73,43.06
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,63.27,47.28
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,116.71,58.99
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,172.86,94.01
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,237.39,142.94
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,295.87,190.16
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,353.7,237.58
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,412.06,284.68
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,469.65,330.34
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,527.02,374.39
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,581.71,415.11
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,635.51,453.91
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,686.73,490.01
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,736.14,523.89
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,781.95,553.8
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,825.44,580.66
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,864.84,605.34
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,901.45,628.15
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,933.38,647.62
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,962.18,665.11
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,985.93,680.28
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,1006.21,693.41
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,1021.98,703.87
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,1034.08,712.2
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,1040.46,717.62
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,1043.03,720.85
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,1039.83,720.81
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,1032.87,718.57
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,1020.73,713.17
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,1005.0,705.62
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,982.88,694.05
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,957.51,680.41
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,926.59,662.02
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,892.84,641.72
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,852.02,618.8
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,809.24,594.15
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,761.63,564.78
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,706.87,529.86
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,656.69,497.43
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,605.53,462.34
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,547.51,420.8
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,490.32,378.33
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,425.74,328.48
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,362.94,278.22
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,293.01,221.16
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,229.9,168.13
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,157.59,108.04
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,95.21,44.91
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,35.77,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,10.91,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,19.69,5.74
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,31.01,20.26
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,31.21,21.24
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,32.71,22.83
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,38.69,28.12
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,47.67,35.86
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,65.47,51.02
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,82.37,65.12
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,107.46,85.82
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,134.06,107.33
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,145.31,104.15
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,190.98,131.07
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,221.13,145.55
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,287.4,191.53
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,342.01,236.86
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,397.53,282.23
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,452.12,325.76
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,507.2,368.24
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,561.6,408.86
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,613.28,446.26
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,661.99,480.47
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,709.27,512.64
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,753.01,541.43
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,794.78,567.03
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,832.42,590.29
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,867.59,611.82
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,898.88,630.65
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,927.42,647.68
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,950.78,662.15
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,971.02,674.75
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,985.64,684.27
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,996.83,691.81
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,1002.66,696.3
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,1004.91,698.75
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,1002.59,698.78
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,996.77,696.76
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,984.02,690.83
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,967.92,682.88
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,956.17,677.6
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,931.07,663.8
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,899.7,645.09
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,865.74,624.63
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,821.39,599.76
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,775.64,573.3
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,718.33,537.33
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,658.34,498.15
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,595.37,454.89
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,534.02,411.45
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,466.96,362.75
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,398.41,311.31
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,356.13,278.53
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,317.35,246.67
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,259.08,198.27
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,205.4,152.32
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,139.73,97.1
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,84.49,40.66
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,31.52,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,4.55,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,10.08,0.05
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,15.78,7.64
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,22.5,13.91
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,29.04,19.87
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,29.01,19.94
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,27.3,18.43
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,37.92,27.65
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,48.56,36.75
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,65.01,50.69
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,80.99,63.99
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,89.97,67.94
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,99.0,74.77
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,121.62,92.22
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,144.56,109.63
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,166.41,125.94
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,188.74,142.41
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,203.11,152.67
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,217.79,163.11
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,236.97,176.84
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,256.53,190.68
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,277.62,205.68
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,299.14,220.85
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,356.59,263.16
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,422.22,310.63
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,571.22,419.69
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,727.7,529.92
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,811.49,587.39
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,891.74,640.35
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,937.12,669.79
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,970.97,691.98
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,988.15,703.46
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,1001.93,712.98
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,1009.7,718.88
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,1013.88,722.65
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,1011.46,722.5
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,1005.41,720.17
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,993.82,714.52
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,978.75,706.71
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,957.89,695.04
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,933.85,681.3
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,903.66,662.77
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,878.96,647.9
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,840.31,625.23
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,799.5,600.78
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,753.44,571.25
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,705.99,540.26
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,652.21,504.26
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,598.17,465.89
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,540.62,423.44
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,482.39,379.07
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,417.79,328.31
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,356.48,278.28
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,287.98,221.15
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,225.96,167.99
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,154.64,107.8
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,92.86,45.34
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,35.19,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,11.82,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,20.86,5.79
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,30.32,19.9
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,33.71,23.68
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,37.04,26.93
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,45.37,34.32
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,65.93,52.17
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,81.5,65.35
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,96.88,78.09
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,123.07,99.63
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,140.54,113.43
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,165.22,125.41
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,192.7,144.56
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,211.42,148.46
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,263.62,181.27
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,328.19,228.34
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,411.06,290.52
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,469.28,337.38
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,526.98,382.36
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,582.16,424.17
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,636.05,463.65
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,687.18,500.09
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,736.54,534.26
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,782.51,564.92
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,826.14,592.25
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,865.57,617.49
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,902.26,640.84
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,935.22,661.72
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,965.09,680.63
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,990.85,697.8
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,1013.26,712.94
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,1029.78,724.33
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,1042.59,733.53
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,1049.68,739.55
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,1052.91,743.31
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,1051.34,744.02
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,1045.96,742.46
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,1034.76,737.35
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,1019.87,729.98
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,1000.03,719.59
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,976.8,707.01
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,945.93,688.28
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,912.12,667.55
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,873.56,645.79
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,832.69,622.08
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,785.27,592.5
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,736.31,561.29
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,688.12,529.96
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,633.61,492.51
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,572.74,448.01
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,512.8,402.6
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,446.42,350.55
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,382.96,298.75
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,311.86,239.4
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,246.0,182.9
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,162.41,113.32
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,92.41,45.48
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,35.01,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,10.01,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,16.1,2.85
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,22.81,13.65
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,26.63,17.66
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,30.34,21.22
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,31.54,22.37
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,40.58,30.32
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,53.0,41.09
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,65.45,51.67
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,91.24,73.47
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,116.13,94.02
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,149.3,115.1
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,176.39,134.77
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,197.93,140.35
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,254.72,176.51
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,324.48,227.68
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,414.14,295.29
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,473.0,343.47
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,530.65,389.27
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,585.97,431.71
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,639.25,471.22
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,690.16,508.64
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,739.27,543.86
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,784.87,575.91
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,828.15,604.21
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,867.28,629.94
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,903.68,653.79
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,936.38,675.03
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,966.06,694.28
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,991.25,711.09
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,1013.16,725.87
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,1030.21,737.91
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,1043.65,747.76
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,1050.44,753.52
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,1053.42,756.98
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,1050.63,756.93
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,1044.08,754.6
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,1031.8,748.69
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,1015.89,740.51
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,994.03,728.72
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,968.85,714.7
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,938.39,695.83
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,905.16,675.02
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,865.87,652.45
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,831.44,632.9
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,782.42,601.91
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,732.04,569.32
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,678.45,533.39
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,624.36,495.04
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,563.64,450.07
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,505.92,405.66
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,439.69,352.71
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,376.67,300.3
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,305.9,239.87
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,241.63,183.43
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,169.8,121.0
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,107.23,54.48
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,41.32,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,10.91,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,19.74,4.24
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,31.26,20.71
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,36.98,26.65
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,42.57,31.97
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,45.8,34.97
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,48.98,37.74
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,50.81,39.23
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,57.78,45.12
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,58.46,45.43
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,59.89,46.39
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,111.97,59.91
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,166.68,95.04
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,222.57,139.33
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,286.58,193.37
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,343.03,242.37
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,400.11,291.32
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,456.55,338.91
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,512.86,385.01
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,567.33,428.27
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,620.96,469.57
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,671.2,507.48
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,719.83,543.23
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,765.92,575.77
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,809.9,604.92
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,849.18,630.94
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,885.77,654.97
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,919.12,676.97
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,949.5,697.14
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,974.05,713.21
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,995.25,727.14
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,1011.08,738.16
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,1023.28,746.93
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,1030.79,753.36
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,1034.55,757.46
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,1032.54,757.5
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,1026.79,755.21
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,1014.31,748.48
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,998.23,739.46
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,977.77,727.54
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,954.01,713.43
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,924.36,694.69
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,891.9,673.96
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,852.99,649.63
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,811.82,623.46
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,766.46,593.79
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,725.51,566.89
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,670.87,529.04
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,615.93,489.48
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,556.04,444.51
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,497.18,398.74
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,431.47,345.77
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,370.91,294.99
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,300.02,234.58
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,235.94,178.49
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,165.2,117.22
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,103.95,52.64
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,39.36,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,10.91,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,19.54,3.58
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,28.56,18.44
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,33.91,24.01
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,39.1,28.94
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,53.43,41.7
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,71.22,57.25
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,76.43,61.52
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,85.42,68.93
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,71.05,56.07
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,63.45,49.15
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,111.17,58.78
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,172.13,96.91
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,229.18,140.97
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,287.7,189.51
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,345.45,238.23
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,403.7,286.57
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,461.11,333.38
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,517.86,378.17
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,572.81,420.21
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,626.38,459.88
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,677.1,496.99
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,726.16,532.0
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,771.41,563.33
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,814.44,591.25
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,853.97,616.9
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,890.77,640.64
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,922.96,661.42
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,952.12,680.23
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,975.85,695.72
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,996.2,709.13
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,1011.62,719.61
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,1023.41,727.91
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,1030.05,733.07
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,1032.93,736.07
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,1030.08,735.63
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,1023.51,732.93
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,1011.78,726.93
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,996.49,718.72
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,974.82,706.4
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,949.91,691.99
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,919.64,673.41
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,886.6,652.92
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,847.87,630.26
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,806.99,605.77
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,766.8,580.48
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,718.29,548.85
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,665.09,513.15
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,611.51,475.46
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,551.41,431.26
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,492.4,386.43
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,428.51,336.03
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,366.15,285.09
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,296.71,227.3
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,233.78,173.43
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,164.64,114.67
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,104.42,51.9
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,39.54,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,10.91,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,18.18,2.15
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,25.9,15.77
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,30.62,20.62
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,35.27,24.92
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,38.87,28.13
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,46.29,34.48
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,48.27,36.0
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,50.21,37.4
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,51.61,38.28
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,52.94,39.07
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,113.47,58.39
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,168.88,91.5
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,225.58,133.96
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,283.64,180.75
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,341.61,228.32
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,400.02,275.57
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,456.56,320.34
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,512.78,363.45
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,567.39,403.91
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,620.99,442.31
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,671.56,477.86
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,720.33,511.23
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,765.93,541.18
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,809.24,568.03
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,847.59,592.33
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,883.15,614.82
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,914.96,634.78
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,943.67,652.8
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,968.75,669.74
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,990.48,684.67
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,1005.39,694.94
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,1016.65,703.1
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,1023.71,709.38
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,1027.04,713.48
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,1025.14,714.3
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,1019.53,712.92
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,1007.26,707.54
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,991.42,700.0
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,970.24,689.05
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,945.83,676.0
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,915.97,658.13
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,883.31,638.37
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,844.46,616.37
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,803.61,592.63
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,763.01,567.95
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,714.3,537.13
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,660.49,501.9
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,606.48,464.7
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,545.87,421.17
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,488.41,378.35
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,422.55,327.54
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,360.18,277.51
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,291.26,221.0
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,229.0,168.45
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,157.75,108.99
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,96.26,47.19
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,36.1,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
