Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,4,45,33.5,5.0,1.5,18.6,5.5,0.0,0.0
2018,7,1,5,0,67.0,10.0,1.6,18.8,11.0,9.1,0.0
2018,7,1,5,15,172.5,22.5,1.7,19.4,38.0,17.75,1.24
2018,7,1,5,30,278.0,35.0,1.8,20.0,65.0,28.54,17.87
2018,7,1,5,45,249.0,39.0,1.95,20.55,76.5,29.77,19.88
2018,7,1,6,0,220.0,43.0,2.1,21.1,88.0,32.07,22.19
2018,7,1,6,15,110.0,51.0,2.15,21.9,73.5,40.2,29.36
2018,7,1,6,30,0.0,59.0,2.2,22.7,59.0,52.12,39.62
2018,7,1,6,45,0.0,74.0,2.2,23.45,74.0,64.98,50.5
2018,7,1,7,0,0.0,89.0,2.2,24.2,89.0,77.55,60.91
2018,7,1,7,15,5.5,126.0,2.2,25.05,128.5,106.82,85.13
2018,7,1,7,30,11.0,163.0,2.2,25.9,168.0,134.97,107.85
2018,7,1,7,45,19.0,188.5,2.2,26.7,199.0,157.1,119.07
2018,7,1,8,0,27.0,214.0,2.2,27.5,230.0,172.69,129.79
2018,7,1,8,15,52.5,247.0,2.25,28.2,280.5,205.62,153.24
2018,7,1,8,30,78.0,280.0,2.3,28.9,331.0,242.25,179.48
2018,7,1,8,45,339.0,239.5,2.35,29.65,485.0,289.18,207.65
2018,7,1,9,0,600.0,199.0,2.4,30.4,639.0,371.06,265.18
2018,7,1,9,15,718.5,160.5,2.45,31.05,715.5,427.96,308.43
2018,7,1,9,30,837.0,122.0,2.5,31.7,792.0,501.44,363.61
2018,7,1,9,45,844.0,124.5,2.55,32.35,824.5,553.05,402.52
2018,7,1,10,0,851.0,127.0,2.6,33.0,857.0,603.7,439.52
2018,7,1,10,15,857.5,129.0,2.65,33.5,884.5,652.46,474.33
2018,7,1,10,30,864.0,131.0,2.7,34.0,912.0,699.78,507.14
2018,7,1,10,45,868.5,132.5,2.8,34.5,932.5,743.62,537.01
2018,7,1,11,0,873.0,134.0,2.9,35.0,953.0,785.46,563.92
2018,7,1,11,15,875.5,135.0,3.0,35.2,966.5,823.12,588.01
2018,7,1,11,30,878.0,136.0,3.1,35.4,980.0,858.33,610.39
2018,7,1,11,45,879.0,136.5,3.2,35.65,986.0,889.23,629.8
2018,7,1,12,0,880.0,137.0,3.3,35.9,992.0,917.37,647.41
2018,7,1,12,15,873.5,140.0,3.45,35.85,988.0,938.01,661.39
2018,7,1,12,30,867.0,143.0,3.6,35.8,984.0,955.4,673.44
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,967.97,682.09
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,977.11,688.7
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,982.64,693.72
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,996.71,704.31
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,993.41,703.63
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,986.64,700.95
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,973.47,694.56
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,957.02,686.14
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,935.05,674.04
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,910.17,660.02
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,878.15,640.29
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,843.71,618.86
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,808.53,598.65
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,767.13,573.83
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,716.32,541.11
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,665.11,507.19
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,612.48,471.04
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,559.9,433.85
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,494.17,385.43
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,431.31,337.76
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,363.6,285.01
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,304.85,237.53
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,243.47,186.8
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,188.2,140.03
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,127.98,89.44
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,74.8,36.57
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,27.37,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,7.28,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,18.11,0.59
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,29.54,18.77
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,30.37,20.53
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,31.17,21.57
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,31.49,21.94
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,32.6,22.88
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,42.79,31.61
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,53.0,40.18
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,77.28,60.5
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,99.98,79.04
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,111.92,84.36
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,123.97,93.21
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,133.88,100.28
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,143.95,107.41
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,179.07,133.41
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,215.33,159.85
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,278.05,205.23
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,347.66,255.06
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,431.16,314.96
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,535.0,388.93
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,611.3,443.54
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,700.38,506.25
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,745.03,535.89
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,788.08,564.08
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,827.16,589.04
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,863.92,612.07
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,894.69,631.03
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,922.72,648.24
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,945.6,663.02
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,965.37,675.94
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,979.53,685.3
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,990.28,692.66
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,995.65,696.99
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,997.52,699.3
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,992.48,697.89
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,984.04,694.47
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,956.74,679.37
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,919.82,658.03
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,886.88,638.94
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,851.84,617.79
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,818.87,597.24
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,783.64,574.95
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,736.59,546.19
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,682.99,512.29
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,641.34,485.56
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,598.72,457.38
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,545.24,420.27
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,492.33,382.55
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,444.41,347.69
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,397.05,312.03
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,339.4,266.98
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,285.04,223.09
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,222.54,171.62
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,166.24,124.36
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,111.53,78.26
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,61.84,29.62
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,21.82,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,4.55,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,14.04,0.0
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,23.57,13.92
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,33.98,23.83
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,44.09,33.08
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,49.26,37.8
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,55.51,43.28
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,66.55,52.78
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,77.52,62.02
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,94.24,76.02
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,110.71,89.56
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,115.16,88.52
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,119.3,91.32
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,163.77,125.47
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,202.77,154.77
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,248.54,187.93
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,296.42,223.06
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,363.25,271.67
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,461.18,344.79
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,509.64,381.76
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,559.68,419.22
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,625.72,468.73
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,698.19,522.08
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,749.4,559.08
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,804.53,596.97
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,844.13,623.28
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,881.27,647.87
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,913.21,669.03
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,942.34,688.49
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,967.14,704.71
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,988.76,718.88
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,1005.63,730.56
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,1019.02,740.11
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,1026.42,745.17
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,1030.13,747.98
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,1028.66,747.97
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,1023.48,745.71
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,1012.17,739.28
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,997.3,730.75
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,976.52,718.41
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,952.45,703.95
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,921.94,684.98
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,880.51,658.5
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,846.38,637.67
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,809.46,614.64
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,763.65,585.08
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,716.44,554.06
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,646.58,505.5
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,576.86,454.31
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,518.21,410.64
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,460.79,366.42
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,409.86,325.79
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,359.16,283.55
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,292.27,227.13
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,231.35,174.26
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,160.07,113.27
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,98.09,48.7
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,37.05,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,4.55,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,11.72,0.0
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,19.31,10.37
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,22.04,13.53
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,24.7,16.14
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,28.16,19.3
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,32.6,23.23
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,37.48,27.43
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,42.36,31.55
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,68.12,53.67
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,92.13,73.85
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,136.08,104.91
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,173.79,133.13
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,201.56,145.96
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,261.02,185.82
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,314.47,223.59
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,399.88,288.14
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,456.01,334.52
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,511.89,379.34
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,565.14,420.68
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,617.38,459.86
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,667.74,496.73
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,716.55,531.43
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,761.37,562.38
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,804.0,589.49
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,843.03,614.16
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,879.46,636.9
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,911.83,656.98
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,941.28,675.09
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,966.29,690.37
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,988.06,703.59
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,1005.0,714.18
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,1018.39,722.62
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,1026.66,728.41
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,1031.21,732.0
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,1029.51,731.4
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,1024.06,728.61
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,1012.91,722.77
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,998.14,714.76
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,977.94,703.36
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,954.42,689.86
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,925.06,672.27
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,892.89,652.79
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,854.98,630.22
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,814.71,605.8
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,768.5,576.83
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,726.8,550.54
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,671.54,514.17
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,616.05,476.21
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,559.46,435.53
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,503.4,393.62
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,436.12,341.47
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,373.88,291.11
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,302.13,231.94
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,237.52,176.91
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,167.56,117.19
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,106.29,51.73
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,40.52,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,8.19,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,17.01,0.0
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,26.15,15.98
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,27.48,18.25
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,28.89,19.82
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,33.4,23.91
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,46.79,35.65
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,56.55,44.01
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,66.25,52.13
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,89.53,71.67
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,112.15,90.19
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,134.43,103.02
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,157.65,120.16
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,188.32,142.37
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,213.39,160.0
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,266.91,193.8
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,353.09,253.85
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,419.83,301.24
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,514.51,369.05
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,569.74,409.34
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,623.71,447.53
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,674.52,481.82
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,723.59,513.68
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,769.2,542.42
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,812.53,567.82
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,852.25,591.24
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,889.21,612.78
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,921.06,630.15
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,949.78,645.53
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,973.47,661.31
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,993.69,675.08
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,997.53,678.27
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,996.77,678.95
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,1014.79,692.35
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,1028.35,702.93
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,1025.12,703.53
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,1018.13,702.02
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,985.14,684.97
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,946.6,664.31
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,910.21,644.15
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,871.79,622.32
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,868.06,621.51
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,853.7,613.63
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,794.58,578.97
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,732.23,541.26
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,701.6,523.5
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,667.03,502.46
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,632.96,481.48
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,593.28,455.17
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,510.97,395.07
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,433.08,336.62
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,370.5,288.49
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,311.49,241.33
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,241.51,184.28
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,183.37,135.57
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,126.67,87.79
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,76.48,35.89
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,29.24,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,4.55,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,15.29,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,26.02,15.29
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,40.66,28.87
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,55.27,41.9
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,67.47,52.61
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,81.03,64.2
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,68.53,53.35
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,62.39,47.9
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,54.7,41.06
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,52.84,39.2
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,98.15,49.29
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,159.53,87.08
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,213.96,127.91
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,269.94,173.54
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,327.71,222.48
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,377.01,264.0
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,436.38,310.72
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,494.33,355.42
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,547.45,395.23
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,598.8,432.31
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,648.2,467.71
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,696.15,501.16
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,740.95,531.65
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,783.75,558.56
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,821.95,582.71
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,857.63,605.09
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,889.32,624.84
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,918.16,642.73
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,942.66,658.43
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,963.99,672.2
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,980.09,683.07
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,992.7,691.88
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,999.81,697.5
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,1003.27,701.0
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,1001.08,701.07
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,995.25,698.97
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,984.39,693.97
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,970.07,686.86
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,949.4,675.93
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,925.54,662.94
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,896.37,645.25
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,864.48,625.8
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,826.92,604.63
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,787.25,581.64
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,748.82,557.98
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,702.14,528.15
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,647.64,492.27
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,593.08,454.77
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,536.02,413.46
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,479.9,371.45
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,417.46,323.03
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,356.59,274.08
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,286.49,216.61
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,223.48,163.57
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,158.46,108.64
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,100.85,46.64
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,38.12,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,6.37,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,16.18,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,26.52,15.45
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,33.26,22.38
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,38.54,27.28
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,45.51,33.38
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,52.12,38.99
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,47.2,34.66
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,47.18,34.43
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,48.68,35.45
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,50.12,36.38
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,109.57,61.44
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,169.63,104.18
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,218.73,139.95
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,270.76,180.51
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,316.72,215.13
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,383.36,266.16
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,438.61,310.56
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,495.36,354.97
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,548.76,395.7
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,601.21,434.43
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,651.32,470.94
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,699.77,505.36
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,743.68,535.05
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,784.72,561.22
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,825.26,587.28
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,863.66,611.79
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,896.19,632.18
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,925.7,650.59
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,949.36,665.56
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,969.63,678.44
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,985.5,688.64
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,997.81,696.7
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,1005.46,702.13
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,1009.44,705.4
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,1008.24,705.82
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,1003.37,704.08
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,992.87,699.18
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,978.83,692.14
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,959.5,681.9
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,936.94,669.6
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,907.34,651.77
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,874.93,632.05
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,838.31,611.85
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,799.48,589.96
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,754.32,561.99
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,713.71,536.72
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,661.44,502.71
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,608.65,467.04
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,549.63,424.49
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,491.6,381.15
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,427.38,331.41
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,367.85,283.4
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,299.7,227.17
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,237.84,174.54
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,169.07,116.23
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,108.26,49.51
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,41.33,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,7.28,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,15.74,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,24.44,13.94
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,30.04,19.98
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,35.5,25.09
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,38.65,27.96
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,41.74,30.6
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,48.0,35.86
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,50.31,37.61
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,52.06,38.81
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,53.73,39.9
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,98.53,49.88
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,160.98,88.1
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,216.57,129.81
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,273.67,176.5
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,330.47,224.05
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,387.85,271.48
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,444.1,317.16
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,499.86,361.0
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,554.29,402.27
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,607.43,441.17
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,657.67,477.63
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,706.38,512.05
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,751.39,542.95
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,794.31,570.3
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,833.79,595.63
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,870.69,619.13
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,903.12,639.63
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,932.61,658.2
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,956.28,673.62
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,976.63,687.01
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,992.6,697.79
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,1005.03,706.64
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,1012.35,712.46
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,1015.98,716.09
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,1014.93,716.51
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,1010.2,714.73
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,998.86,708.99
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,983.99,701.11
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,963.78,689.98
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,940.35,676.79
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,910.46,658.61
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,877.79,638.54
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,840.07,616.77
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,807.28,598.07
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,759.78,568.11
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,711.09,536.85
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,657.24,501.36
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,603.12,464.07
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,545.02,422.08
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,489.74,380.65
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,424.29,329.77
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,362.22,279.72
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,293.59,223.17
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,231.47,170.46
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,162.21,111.91
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,100.97,45.25
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,38.31,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,7.28,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,16.29,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,25.45,14.57
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,30.55,20.33
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,35.57,25.07
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,39.12,28.29
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,42.58,31.27
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,48.9,36.57
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,51.18,38.29
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,52.53,39.15
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,53.83,39.93
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,98.14,49.61
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,160.97,87.85
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,217.24,130.02
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,274.99,177.24
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,332.15,225.16
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,389.88,273.04
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,446.72,319.32
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,503.4,364.04
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,557.24,405.38
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,610.23,444.76
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,660.92,481.66
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,709.93,516.38
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,755.61,547.25
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,799.04,574.72
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,838.38,599.76
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,875.01,622.86
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,907.47,643.27
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,936.88,661.79
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,960.88,677.53
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,981.48,691.19
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,997.15,701.96
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,1009.2,710.56
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,1017.06,716.73
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,1021.2,720.68
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,1018.59,720.6
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,1012.22,718.27
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,990.25,705.78
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,965.27,691.41
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,941.03,677.95
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,909.91,659.83
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,880.64,641.75
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,853.54,625.08
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,803.42,594.35
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,749.08,560.18
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,691.28,522.18
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,634.0,482.96
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,581.64,446.44
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,529.42,409.04
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,425.16,330.54
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,326.73,254.65
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,272.12,211.89
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,221.05,170.8
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,176.91,134.27
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,135.68,99.49
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,95.88,65.45
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,57.87,23.7
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,24.66,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,7.28,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,14.46,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,21.87,11.56
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,26.76,17.04
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,34.41,23.98
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,37.63,26.92
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,40.82,29.67
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,43.03,31.46
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,45.18,33.11
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,46.44,33.96
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,55.71,41.55
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,99.68,50.43
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,155.22,82.52
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,212.42,125.61
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,271.03,173.91
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,328.98,223.01
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,387.43,272.04
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,445.51,319.71
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,502.92,365.34
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,558.28,407.91
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,612.19,447.98
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,662.9,484.69
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,711.96,519.18
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,758.09,550.19
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,802.02,577.79
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,841.98,603.2
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,879.25,626.68
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,912.82,647.52
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,943.36,666.34
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,968.04,682.1
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,989.3,695.78
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,1003.78,705.41
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,1014.54,712.84
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,1013.74,713.25
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,1009.1,711.42
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,1018.72,719.07
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,1023.71,723.79
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,1012.7,718.67
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,998.07,711.4
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,977.53,700.76
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,953.69,688.01
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,924.87,670.62
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,893.19,651.28
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,854.1,629.83
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,812.77,606.33
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,767.23,578.21
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,726.28,552.79
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,672.17,517.45
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,617.69,480.51
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,557.19,436.64
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,497.8,391.92
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,419.28,330.4
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,345.97,271.08
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,260.09,200.57
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,183.22,136.72
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,126.21,87.95
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,74.93,31.42
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,28.68,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
