Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,119.72,79.67
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,60.46,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,20.94,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,12.28,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,19.6,6.52
2018,7,21,5,45,212.0,38.0,1.55,21.75,67.0,29.37,18.83
2018,7,21,6,0,280.0,51.0,1.6,22.3,98.0,38.81,27.56
2018,7,21,6,15,199.0,53.5,1.65,23.0,93.0,39.54,28.5
2018,7,21,6,30,118.0,56.0,1.7,23.7,88.0,43.86,32.3
2018,7,21,6,45,89.0,93.0,1.7,24.45,120.0,73.97,57.99
2018,7,21,7,0,60.0,130.0,1.7,25.2,152.0,103.43,82.58
2018,7,21,7,15,93.0,159.5,1.65,26.05,199.5,124.02,99.18
2018,7,21,7,30,126.0,189.0,1.6,26.9,247.0,137.01,109.17
2018,7,21,7,45,181.5,208.0,1.55,27.8,302.0,160.5,117.24
2018,7,21,8,0,237.0,227.0,1.5,28.7,357.0,188.23,132.66
2018,7,21,8,15,449.5,184.0,1.5,29.45,459.0,208.27,138.08
2018,7,21,8,30,662.0,141.0,1.5,30.2,561.0,255.86,168.04
2018,7,21,8,45,698.0,138.0,1.5,30.95,609.0,307.15,209.19
2018,7,21,9,0,734.0,135.0,1.5,31.7,657.0,366.16,255.87
2018,7,21,9,15,660.0,179.0,1.55,32.4,668.5,412.48,293.78
2018,7,21,9,30,586.0,223.0,1.6,33.1,680.0,454.61,326.42
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,510.3,367.18
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,574.97,413.43
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,624.35,448.77
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,673.36,483.12
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,717.13,513.17
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,759.24,541.43
2018,7,21,11,15,820.5,148.5,2.5,36.25,916.5,792.55,563.31
2018,7,21,11,30,825.0,149.0,2.7,36.4,931.0,828.32,586.77
2018,7,21,11,45,828.5,148.5,2.85,36.55,938.5,860.05,607.24
2018,7,21,12,0,832.0,148.0,3.0,36.7,946.0,889.26,626.11
2018,7,21,12,15,837.0,144.0,3.15,36.6,946.5,914.05,642.84
2018,7,21,12,30,842.0,140.0,3.3,36.5,947.0,936.0,657.88
2018,7,21,12,45,847.0,135.5,3.45,36.45,941.0,954.45,670.65
2018,7,21,13,0,852.0,131.0,3.6,36.4,935.0,969.67,681.51
2018,7,21,13,15,849.5,129.5,3.65,36.2,920.0,977.05,687.35
2018,7,21,13,30,847.0,128.0,3.7,36.0,905.0,980.94,691.15
2018,7,21,13,45,837.5,130.0,3.75,35.8,882.0,977.86,690.68
2018,7,21,14,0,828.0,132.0,3.8,35.6,859.0,971.37,688.2
2018,7,21,14,15,798.0,143.5,3.85,35.35,825.0,962.52,684.47
2018,7,21,14,30,768.0,155.0,3.9,35.1,791.0,939.7,671.81
2018,7,21,14,45,765.5,148.0,3.95,34.8,758.5,921.3,662.22
2018,7,21,15,0,763.0,141.0,4.0,34.5,726.0,899.67,650.47
2018,7,21,15,15,758.5,133.0,4.0,34.5,688.0,871.97,633.66
2018,7,21,15,30,754.0,125.0,4.0,34.5,650.0,841.34,614.86
2018,7,21,15,45,753.5,114.5,4.0,33.7,609.5,808.64,596.54
2018,7,21,16,0,753.0,104.0,4.0,32.9,569.0,773.0,575.9
2018,7,21,16,15,734.5,99.5,4.0,32.4,522.5,726.84,546.86
2018,7,21,16,30,716.0,95.0,4.0,31.9,476.0,679.48,516.45
2018,7,21,16,45,690.0,90.5,3.95,31.35,427.5,628.34,482.6
2018,7,21,17,0,664.0,86.0,3.9,30.8,379.0,574.69,444.91
2018,7,21,17,15,626.5,81.0,3.85,30.05,329.0,513.51,400.38
2018,7,21,17,30,589.0,76.0,3.8,29.3,279.0,454.23,355.69
2018,7,21,17,45,540.0,69.0,3.7,28.6,231.5,388.71,304.38
2018,7,21,18,0,491.0,62.0,3.6,27.9,184.0,327.09,254.32
2018,7,21,18,15,419.0,53.0,3.45,27.15,140.0,257.69,196.79
2018,7,21,18,30,347.0,44.0,3.3,26.4,96.0,195.63,144.05
2018,7,21,18,45,243.5,32.0,3.2,25.65,62.0,127.04,84.81
2018,7,21,19,0,140.0,20.0,3.1,24.9,28.0,65.75,0.0
2018,7,21,19,15,70.0,10.0,2.95,24.45,14.0,23.09,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.35,19.55,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.3,19.6,2.0,0.0,0.0
2018,7,22,5,15,58.0,11.5,1.3,20.0,15.5,10.46,0.0
2018,7,22,5,30,108.0,21.0,1.3,20.4,29.0,16.4,3.99
2018,7,22,5,45,155.0,31.0,1.25,20.8,52.0,23.83,14.25
2018,7,22,6,0,202.0,41.0,1.2,21.2,75.0,31.0,21.01
2018,7,22,6,15,133.0,49.0,1.2,21.75,74.5,38.92,28.14
2018,7,22,6,30,64.0,57.0,1.2,22.3,74.0,47.48,35.65
2018,7,22,6,45,32.5,77.5,1.2,22.9,86.0,65.75,51.31
2018,7,22,7,0,1.0,98.0,1.2,23.5,98.0,83.97,66.63
2018,7,22,7,15,7.5,127.5,1.2,24.15,130.5,107.14,85.77
2018,7,22,7,30,14.0,157.0,1.2,24.8,163.0,129.75,104.03
2018,7,22,7,45,25.0,182.5,1.25,25.5,195.5,151.36,115.11
2018,7,22,8,0,36.0,208.0,1.3,26.2,228.0,167.84,126.33
2018,7,22,8,15,204.5,213.5,1.3,27.0,341.5,193.36,138.07
2018,7,22,8,30,373.0,219.0,1.3,27.8,455.0,247.52,173.34
2018,7,22,8,45,568.5,171.0,1.35,28.6,560.0,294.83,205.28
2018,7,22,9,0,764.0,123.0,1.4,29.4,665.0,366.78,258.05
2018,7,22,9,15,792.0,119.0,1.4,30.2,709.0,421.52,301.33
2018,7,22,9,30,820.0,115.0,1.4,31.0,753.0,481.14,346.77
2018,7,22,9,45,830.0,115.5,1.4,31.8,786.5,532.93,385.24
2018,7,22,10,0,840.0,116.0,1.4,32.6,820.0,584.08,421.81
2018,7,22,10,15,847.5,117.5,1.5,33.2,848.0,633.66,456.95
2018,7,22,10,30,855.0,119.0,1.6,33.8,876.0,681.94,490.18
2018,7,22,10,45,861.0,119.0,1.65,34.35,897.5,726.33,519.74
2018,7,22,11,0,867.0,119.0,1.7,34.9,919.0,768.85,546.06
2018,7,22,11,15,870.5,119.5,1.8,35.3,933.0,807.74,570.2
2018,7,22,11,30,874.0,120.0,1.9,35.7,947.0,844.23,592.64
2018,7,22,11,45,876.5,120.0,2.0,36.05,954.5,876.84,612.65
2018,7,22,12,0,879.0,120.0,2.1,36.4,962.0,906.69,630.89
2018,7,22,12,15,880.5,118.5,2.25,36.45,961.5,931.33,647.15
2018,7,22,12,30,882.0,117.0,2.4,36.5,961.0,952.86,661.55
2018,7,22,12,45,882.5,115.0,2.5,36.6,953.5,969.69,672.56
2018,7,22,13,0,883.0,113.0,2.6,36.7,946.0,983.1,681.58
2018,7,22,13,15,880.0,112.0,2.7,36.6,930.5,990.53,687.6
2018,7,22,13,30,877.0,111.0,2.8,36.5,915.0,994.36,691.56
2018,7,22,13,45,872.0,110.0,2.9,36.35,892.5,992.58,692.31
2018,7,22,14,0,867.0,109.0,3.0,36.2,870.0,987.21,690.96
2018,7,22,14,15,860.5,107.5,3.1,35.95,841.0,976.28,686.51
2018,7,22,14,30,854.0,106.0,3.2,35.7,812.0,961.9,679.95
2018,7,22,14,45,834.0,110.0,3.3,35.45,775.0,937.07,666.73
2018,7,22,15,0,814.0,114.0,3.4,35.2,738.0,909.57,651.73
2018,7,22,15,15,807.0,109.0,3.4,35.2,699.0,890.92,641.16
2018,7,22,15,30,800.0,104.0,3.4,35.2,660.0,859.93,622.44
2018,7,22,15,45,791.5,98.0,3.6,34.4,617.5,823.73,603.17
2018,7,22,16,0,783.0,92.0,3.8,33.6,575.0,785.05,581.69
2018,7,22,16,15,764.0,89.0,3.85,33.0,528.0,739.14,553.57
2018,7,22,16,30,745.0,86.0,3.9,32.4,481.0,692.0,523.97
2018,7,22,16,45,719.0,82.0,4.0,31.8,431.5,637.64,488.55
2018,7,22,17,0,693.0,78.0,4.1,31.2,382.0,583.25,451.45
2018,7,22,17,15,654.5,73.5,4.1,30.35,331.5,522.78,407.65
2018,7,22,17,30,616.0,69.0,4.1,29.5,281.0,462.2,362.15
2018,7,22,17,45,564.0,63.5,4.1,28.7,232.5,395.5,310.03
2018,7,22,18,0,512.0,58.0,4.1,27.9,184.0,332.98,259.22
2018,7,22,18,15,442.0,49.5,3.95,27.1,140.0,263.9,201.68
2018,7,22,18,30,372.0,41.0,3.8,26.3,96.0,201.99,148.69
2018,7,22,18,45,267.0,30.5,3.7,25.55,62.0,134.71,89.51
2018,7,22,19,0,162.0,20.0,3.6,24.8,28.0,71.25,0.0
2018,7,22,19,15,81.0,10.0,3.5,24.3,14.0,25.3,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.6,19.1,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.6,19.2,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.6,19.7,21.5,12.28,0.0
2018,7,23,5,30,247.0,24.0,1.6,20.2,41.0,19.9,5.23
2018,7,23,5,45,350.0,32.5,1.65,20.75,78.5,26.05,16.03
2018,7,23,6,0,453.0,41.0,1.7,21.3,116.0,32.04,21.85
2018,7,23,6,15,445.5,52.5,1.75,22.2,147.5,39.96,28.94
2018,7,23,6,30,438.0,64.0,1.8,23.1,179.0,47.37,35.41
2018,7,23,6,45,291.0,82.0,1.85,24.0,165.5,58.51,44.88
2018,7,23,7,0,144.0,100.0,1.9,24.9,152.0,74.38,58.15
2018,7,23,7,15,95.5,138.0,1.95,25.8,174.5,105.01,83.52
2018,7,23,7,30,47.0,176.0,2.0,26.7,197.0,135.47,108.14
2018,7,23,7,45,239.5,173.0,2.05,27.6,301.5,133.25,94.86
2018,7,23,8,0,432.0,170.0,2.1,28.5,406.0,164.09,106.68
2018,7,23,8,15,628.0,127.5,2.15,29.4,505.5,195.78,121.66
2018,7,23,8,30,824.0,85.0,2.2,30.3,605.0,260.85,166.66
2018,7,23,8,45,836.5,88.5,2.2,31.25,649.0,318.27,214.3
2018,7,23,9,0,849.0,92.0,2.2,32.2,693.0,376.29,261.86
2018,7,23,9,15,860.5,93.0,2.2,33.0,732.5,432.25,306.82
2018,7,23,9,30,872.0,94.0,2.2,33.8,772.0,488.15,350.15
2018,7,23,9,45,881.0,95.0,2.2,34.65,806.0,542.46,390.66
2018,7,23,10,0,890.0,96.0,2.2,35.5,840.0,595.96,429.0
2018,7,23,10,15,895.5,97.5,2.2,35.9,868.0,646.67,464.85
2018,7,23,10,30,901.0,99.0,2.2,36.3,896.0,695.78,498.48
2018,7,23,10,45,905.0,100.0,2.25,36.75,917.0,741.54,528.79
2018,7,23,11,0,909.0,101.0,2.3,37.2,938.0,785.15,555.62
2018,7,23,11,15,912.0,101.5,2.35,37.4,952.5,825.17,580.45
2018,7,23,11,30,915.0,102.0,2.4,37.6,967.0,862.6,603.45
2018,7,23,11,45,916.5,101.5,2.5,37.8,973.5,895.06,623.59
2018,7,23,12,0,918.0,101.0,2.6,38.0,980.0,924.53,641.85
2018,7,23,12,15,913.0,104.0,2.7,38.05,977.5,948.23,656.95
2018,7,23,12,30,908.0,107.0,2.8,38.1,975.0,968.48,670.01
2018,7,23,12,45,857.0,139.0,2.95,38.15,952.5,968.67,671.16
2018,7,23,13,0,806.0,171.0,3.1,38.2,930.0,976.71,677.41
2018,7,23,13,15,698.0,240.0,3.25,38.1,889.5,958.58,667.77
2018,7,23,13,30,590.0,309.0,3.4,38.0,849.0,925.3,645.99
2018,7,23,13,45,599.5,295.5,3.5,37.85,832.5,927.95,649.95
2018,7,23,14,0,609.0,282.0,3.6,37.7,816.0,926.69,651.28
2018,7,23,14,15,639.5,253.5,3.7,37.25,797.0,928.33,656.07
2018,7,23,14,30,670.0,225.0,3.8,36.8,778.0,925.59,657.79
2018,7,23,14,45,637.5,224.0,3.9,36.35,732.0,885.77,634.64
2018,7,23,15,0,605.0,223.0,4.0,35.9,686.0,843.98,609.64
2018,7,23,15,15,510.0,240.5,4.0,35.9,616.0,756.75,550.84
2018,7,23,15,30,415.0,258.0,4.0,35.9,546.0,677.45,496.24
2018,7,23,15,45,355.5,255.0,4.05,34.6,490.0,595.78,442.69
2018,7,23,16,0,296.0,252.0,4.1,33.3,434.0,532.27,399.93
2018,7,23,16,15,200.0,237.0,4.1,32.6,355.5,414.47,314.63
2018,7,23,16,30,104.0,222.0,4.1,31.9,277.0,304.87,232.56
2018,7,23,16,45,97.0,197.0,4.15,31.2,244.0,270.14,207.62
2018,7,23,17,0,90.0,172.0,4.2,30.5,211.0,235.62,182.08
2018,7,23,17,15,82.0,136.5,4.15,29.8,168.5,188.75,146.29
2018,7,23,17,30,74.0,101.0,4.1,29.1,126.0,151.34,117.12
2018,7,23,17,45,44.5,79.0,4.05,28.4,93.5,100.45,76.19
2018,7,23,18,0,15.0,57.0,4.0,27.7,61.0,61.35,44.3
2018,7,23,18,15,17.0,43.5,3.85,27.05,47.0,48.18,33.32
2018,7,23,18,30,19.0,30.0,3.7,26.4,33.0,34.69,21.83
2018,7,23,18,45,14.0,20.0,3.55,25.75,21.5,22.42,10.84
2018,7,23,19,0,9.0,10.0,3.4,25.1,10.0,11.27,0.0
2018,7,23,19,15,4.5,5.0,3.25,24.7,5.0,5.45,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,20.0,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,1.6,20.7,21.0,12.28,0.0
2018,7,24,5,30,225.0,25.0,1.7,21.2,40.0,20.94,4.72
2018,7,24,5,45,330.0,34.5,1.8,21.7,77.5,27.92,17.43
2018,7,24,6,0,435.0,44.0,1.9,22.2,115.0,34.69,23.99
2018,7,24,6,15,292.5,48.0,1.95,22.95,103.0,35.93,25.37
2018,7,24,6,30,150.0,52.0,2.0,23.7,91.0,41.09,29.91
2018,7,24,6,45,75.0,73.5,2.05,24.5,93.0,60.03,46.09
2018,7,24,7,0,0.0,95.0,2.1,25.3,95.0,81.6,64.18
2018,7,24,7,15,14.0,130.0,2.3,26.35,136.5,108.89,86.6
2018,7,24,7,30,28.0,165.0,2.5,27.4,178.0,128.5,102.17
2018,7,24,7,45,92.5,190.5,2.65,28.45,239.5,152.1,113.07
2018,7,24,8,0,157.0,216.0,2.8,29.5,301.0,179.32,129.16
2018,7,24,8,15,385.0,188.0,2.9,30.3,423.5,199.63,134.27
2018,7,24,8,30,613.0,160.0,3.0,31.1,546.0,258.52,172.05
2018,7,24,8,45,674.5,150.0,3.15,31.9,603.0,309.09,211.94
2018,7,24,9,0,736.0,140.0,3.3,32.7,660.0,366.19,257.25
2018,7,24,9,15,807.0,117.0,3.4,33.4,717.5,425.85,304.19
2018,7,24,9,30,878.0,94.0,3.5,34.1,775.0,490.9,354.38
2018,7,24,9,45,881.5,98.5,3.6,34.8,808.5,545.69,396.21
2018,7,24,10,0,885.0,103.0,3.7,35.5,842.0,599.15,435.67
2018,7,24,10,15,891.5,104.0,3.8,36.05,870.0,649.94,472.33
2018,7,24,10,30,898.0,105.0,3.9,36.6,898.0,699.22,506.9
2018,7,24,10,45,902.5,105.5,4.0,37.15,919.5,744.9,537.93
2018,7,24,11,0,907.0,106.0,4.1,37.7,941.0,788.46,565.32
2018,7,24,11,15,910.0,106.5,4.2,37.9,955.0,828.51,590.98
2018,7,24,11,30,913.0,107.0,4.3,38.1,969.0,865.98,614.8
2018,7,24,11,45,915.0,106.5,4.35,38.35,976.0,898.93,635.23
2018,7,24,12,0,917.0,106.0,4.4,38.6,983.0,928.91,653.71
2018,7,24,12,15,916.0,106.5,4.5,38.6,982.0,953.99,669.96
2018,7,24,12,30,915.0,107.0,4.6,38.6,981.0,975.75,684.19
2018,7,24,12,45,912.0,108.0,4.65,38.65,972.5,992.63,695.03
2018,7,24,13,0,909.0,109.0,4.7,38.7,964.0,1005.95,703.73
2018,7,24,13,15,906.0,107.5,4.75,38.6,948.0,1013.12,709.13
2018,7,24,13,30,903.0,106.0,4.8,38.5,932.0,1016.55,712.34
2018,7,24,13,45,898.5,105.5,4.85,38.45,909.5,1015.8,712.89
2018,7,24,14,0,894.0,105.0,4.9,38.4,887.0,1011.35,711.3
2018,7,24,14,15,888.0,103.5,4.9,38.2,858.0,1000.7,706.09
2018,7,24,14,30,882.0,102.0,4.9,38.0,829.0,986.49,698.72
2018,7,24,14,45,873.5,100.5,4.95,37.8,794.0,966.39,688.02
2018,7,24,15,0,865.0,99.0,5.0,37.6,759.0,943.04,675.22
2018,7,24,15,15,853.5,96.5,5.0,37.6,718.0,912.68,656.9
2018,7,24,15,30,842.0,94.0,5.0,37.6,677.0,879.54,636.7
2018,7,24,15,45,828.0,91.5,5.0,36.9,632.5,841.63,615.01
2018,7,24,16,0,814.0,89.0,5.0,36.2,588.0,808.87,596.51
2018,7,24,16,15,795.5,85.5,4.95,35.7,540.0,761.6,566.92
2018,7,24,16,30,777.0,82.0,4.9,35.2,492.0,712.97,535.9
2018,7,24,16,45,752.0,78.5,4.8,34.7,442.0,658.53,499.9
2018,7,24,17,0,727.0,75.0,4.7,34.2,392.0,603.89,462.58
2018,7,24,17,15,692.5,70.5,4.5,33.4,341.0,542.14,417.95
2018,7,24,17,30,658.0,66.0,4.3,32.6,290.0,483.98,374.41
2018,7,24,17,45,608.5,60.5,4.1,31.85,240.0,416.41,321.99
2018,7,24,18,0,559.0,55.0,3.9,31.1,190.0,352.72,270.62
2018,7,24,18,15,486.0,47.5,3.55,30.15,144.5,280.87,211.51
2018,7,24,18,30,413.0,40.0,3.2,29.2,99.0,216.43,156.88
2018,7,24,18,45,297.5,29.5,2.8,28.25,63.5,143.5,92.6
2018,7,24,19,0,182.0,19.0,2.4,27.3,28.0,75.2,0.0
2018,7,24,19,15,91.0,9.5,2.3,26.8,14.0,26.83,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.6,2.0,0.0,0.0
2018,7,25,5,15,153.0,13.0,1.55,21.25,21.5,11.82,0.0
2018,7,25,5,30,286.0,23.0,1.7,21.9,41.0,19.18,2.69
2018,7,25,5,45,375.0,30.5,1.9,22.55,77.0,24.46,14.43
2018,7,25,6,0,464.0,38.0,2.1,23.2,113.0,29.64,19.57
2018,7,25,6,15,349.5,45.5,2.15,24.05,113.5,33.93,23.51
2018,7,25,6,30,235.0,53.0,2.2,24.9,114.0,38.62,27.62
2018,7,25,6,45,125.5,84.5,2.3,25.75,118.0,68.17,52.77
2018,7,25,7,0,16.0,116.0,2.4,26.6,122.0,97.25,77.01
2018,7,25,7,15,149.5,133.0,2.65,27.65,200.0,102.15,80.54
2018,7,25,7,30,283.0,150.0,2.9,28.7,278.0,107.01,83.97
2018,7,25,7,45,353.5,162.0,3.15,29.75,341.0,123.35,83.88
2018,7,25,8,0,424.0,174.0,3.4,30.8,404.0,165.6,107.49
2018,7,25,8,15,633.5,128.5,3.6,31.75,508.0,196.98,121.55
2018,7,25,8,30,843.0,83.0,3.8,32.7,612.0,263.06,166.71
2018,7,25,8,45,856.5,85.5,4.0,33.65,657.0,321.23,215.13
2018,7,25,9,0,870.0,88.0,4.2,34.6,702.0,380.09,263.76
2018,7,25,9,15,888.5,87.0,4.4,35.35,745.0,438.56,311.17
2018,7,25,9,30,907.0,86.0,4.6,36.1,788.0,497.67,357.7
2018,7,25,9,45,892.5,99.5,4.75,36.8,816.5,552.29,399.56
2018,7,25,10,0,878.0,113.0,4.9,37.5,845.0,603.66,437.62
2018,7,25,10,15,892.5,110.0,4.95,37.85,876.0,655.88,475.71
2018,7,25,10,30,907.0,107.0,5.0,38.2,907.0,707.26,512.22
2018,7,25,10,45,868.5,134.0,5.05,38.55,915.5,745.43,537.97
2018,7,25,11,0,830.0,161.0,5.1,38.9,924.0,783.09,562.53
2018,7,25,11,15,875.0,135.5,5.1,39.05,951.0,826.64,590.6
2018,7,25,11,30,920.0,110.0,5.1,39.2,978.0,875.07,621.46
2018,7,25,11,45,928.0,106.0,5.15,39.35,987.0,910.31,643.74
2018,7,25,12,0,936.0,102.0,5.2,39.5,996.0,942.81,664.25
2018,7,25,12,15,919.5,113.0,5.25,39.45,990.5,964.03,678.11
2018,7,25,12,30,903.0,124.0,5.3,39.4,985.0,981.32,689.59
2018,7,25,12,45,901.0,123.5,5.35,39.4,976.5,997.76,700.49
2018,7,25,13,0,899.0,123.0,5.4,39.4,968.0,1010.66,709.25
2018,7,25,13,15,911.0,113.0,5.4,39.2,957.0,1024.34,718.9
2018,7,25,13,30,923.0,103.0,5.4,39.0,946.0,1034.14,726.21
2018,7,25,13,45,918.0,102.5,5.4,38.8,923.0,1032.89,726.66
2018,7,25,14,0,913.0,102.0,5.4,38.6,900.0,1027.87,724.9
2018,7,25,14,15,902.5,102.5,5.4,38.3,869.0,1014.75,718.4
2018,7,25,14,30,892.0,103.0,5.4,38.0,838.0,998.12,709.76
2018,7,25,14,45,843.5,120.0,5.4,37.7,790.5,959.06,686.59
2018,7,25,15,0,795.0,137.0,5.4,37.4,743.0,928.51,668.92
2018,7,25,15,15,811.0,120.5,5.4,37.4,709.5,909.66,658.04
2018,7,25,15,30,827.0,104.0,5.4,37.4,676.0,886.31,644.13
2018,7,25,15,45,799.5,104.0,5.35,36.5,626.5,839.48,616.49
2018,7,25,16,0,772.0,104.0,5.3,35.6,577.0,791.28,587.47
2018,7,25,16,15,722.5,105.5,5.15,34.95,519.0,725.85,544.74
2018,7,25,16,30,673.0,107.0,5.0,34.3,461.0,665.05,504.47
2018,7,25,16,45,671.5,95.0,4.85,33.65,417.5,621.93,476.12
2018,7,25,17,0,670.0,83.0,4.7,33.0,374.0,576.76,444.61
2018,7,25,17,15,612.0,81.0,4.4,32.25,320.0,505.56,391.98
2018,7,25,17,30,554.0,79.0,4.1,31.5,266.0,438.12,340.77
2018,7,25,17,45,488.5,72.5,3.8,30.7,216.5,365.77,284.34
2018,7,25,18,0,423.0,66.0,3.5,29.9,167.0,299.05,230.62
2018,7,25,18,15,357.5,55.0,3.2,29.1,126.0,230.56,174.32
2018,7,25,18,30,292.0,44.0,2.9,28.3,85.0,173.45,125.96
2018,7,25,18,45,206.5,30.5,2.65,27.5,54.0,114.61,73.11
2018,7,25,19,0,121.0,17.0,2.4,26.7,23.0,56.39,0.0
2018,7,25,19,15,60.5,8.5,2.35,26.2,11.5,19.82,0.0
2018,7,25,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,83.0,11.5,1.7,19.9,16.5,10.46,0.0
2018,7,26,5,30,166.0,23.0,1.7,20.4,33.0,18.15,1.02
2018,7,26,5,45,196.5,30.0,1.75,20.9,53.0,23.24,13.48
2018,7,26,6,0,227.0,37.0,1.8,21.4,73.0,28.15,18.45
2018,7,26,6,15,164.5,45.0,1.75,22.25,76.0,33.29,23.15
2018,7,26,6,30,102.0,53.0,1.7,23.1,79.0,41.62,30.44
2018,7,26,6,45,51.5,74.0,1.7,23.95,87.0,63.12,48.85
2018,7,26,7,0,1.0,95.0,1.7,24.8,95.0,81.53,64.25
2018,7,26,7,15,10.0,126.5,1.85,25.95,131.0,106.21,84.49
2018,7,26,7,30,19.0,158.0,2.0,27.1,167.0,130.24,103.69
2018,7,26,7,45,30.5,183.0,2.1,28.2,199.0,144.25,108.48
2018,7,26,8,0,42.0,208.0,2.2,29.3,231.0,168.16,125.16
2018,7,26,8,15,236.5,207.5,2.3,30.25,354.0,194.36,136.22
2018,7,26,8,30,431.0,207.0,2.4,31.2,477.0,251.89,173.04
2018,7,26,8,45,625.5,159.5,2.5,32.15,583.0,302.1,207.39
2018,7,26,9,0,820.0,112.0,2.6,33.1,689.0,376.97,262.46
2018,7,26,9,15,832.0,114.5,2.7,33.95,729.5,433.93,307.97
2018,7,26,9,30,844.0,117.0,2.8,34.8,770.0,493.86,354.11
2018,7,26,9,45,852.5,120.0,2.85,35.65,805.0,548.52,394.88
2018,7,26,10,0,861.0,123.0,2.9,36.5,840.0,602.39,433.62
2018,7,26,10,15,868.5,124.5,3.05,37.2,869.0,653.38,469.71
2018,7,26,10,30,876.0,126.0,3.2,37.9,898.0,703.0,503.83
2018,7,26,10,45,882.0,127.0,3.3,38.65,920.5,749.55,534.67
2018,7,26,11,0,888.0,128.0,3.4,39.4,943.0,794.16,562.26
2018,7,26,11,15,891.5,129.5,3.45,39.7,958.5,835.1,587.58
2018,7,26,11,30,895.0,131.0,3.5,40.0,974.0,873.57,611.1
2018,7,26,11,45,897.5,130.5,3.6,40.25,981.5,906.76,631.54
2018,7,26,12,0,900.0,130.0,3.7,40.5,989.0,937.09,650.13
2018,7,26,12,15,899.5,130.5,3.75,40.5,988.5,962.58,666.12
2018,7,26,12,30,899.0,131.0,3.8,40.5,988.0,984.83,680.15
2018,7,26,12,45,897.0,131.0,3.85,40.55,979.5,1001.8,690.85
2018,7,26,13,0,895.0,131.0,3.9,40.6,971.0,1015.26,699.5
2018,7,26,13,15,891.0,130.5,4.0,40.4,955.0,1022.66,705.59
2018,7,26,13,30,887.0,130.0,4.1,40.2,939.0,1026.38,709.58
2018,7,26,13,45,881.5,128.5,4.15,40.05,915.5,1023.91,709.43
2018,7,26,14,0,876.0,127.0,4.2,39.9,892.0,1017.75,707.14
2018,7,26,14,15,868.0,125.5,4.3,39.55,861.5,1005.5,702.03
2018,7,26,14,30,860.0,124.0,4.4,39.2,831.0,989.76,694.8
2018,7,26,14,45,850.0,122.0,4.45,38.85,795.0,968.19,683.62
2018,7,26,15,0,840.0,120.0,4.5,38.5,759.0,953.31,676.77
2018,7,26,15,15,827.0,117.0,4.5,38.5,717.5,921.3,657.58
2018,7,26,15,30,814.0,114.0,4.5,38.5,676.0,886.58,636.63
2018,7,26,15,45,797.0,111.0,4.55,37.5,630.0,845.85,614.32
2018,7,26,16,0,780.0,108.0,4.6,36.5,584.0,803.13,590.17
2018,7,26,16,15,758.5,104.0,4.5,35.75,535.0,753.9,559.89
2018,7,26,16,30,737.0,100.0,4.4,35.0,486.0,703.58,528.23
2018,7,26,16,45,709.5,94.5,4.35,34.3,435.0,649.59,493.24
2018,7,26,17,0,682.0,89.0,4.3,33.6,384.0,592.56,453.95
2018,7,26,17,15,640.0,83.5,4.1,32.6,331.5,526.76,406.68
2018,7,26,17,30,598.0,78.0,3.9,31.6,279.0,463.24,359.38
2018,7,26,17,45,546.0,70.0,3.65,30.6,229.5,394.19,306.0
2018,7,26,18,0,494.0,62.0,3.4,29.6,180.0,329.38,253.93
2018,7,26,18,15,423.0,52.5,3.15,28.65,136.0,259.44,196.28
2018,7,26,18,30,352.0,43.0,2.9,27.7,92.0,196.76,143.1
2018,7,26,18,45,241.0,30.0,2.65,26.7,57.5,126.22,79.88
2018,7,26,19,0,130.0,17.0,2.4,25.7,23.0,48.69,0.0
2018,7,26,19,15,65.0,8.5,2.25,25.2,11.5,20.72,0.0
2018,7,26,19,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,5,15,97.0,11.0,2.45,17.95,17.0,10.01,0.0
2018,7,27,5,30,194.0,22.0,2.5,18.4,34.0,18.3,0.0
2018,7,27,5,45,206.5,26.5,2.55,18.85,49.5,20.72,11.46
2018,7,27,6,0,219.0,31.0,2.6,19.3,65.0,23.61,14.71
2018,7,27,6,15,137.0,38.0,2.7,20.1,62.0,28.04,18.81
2018,7,27,6,30,55.0,45.0,2.8,20.9,59.0,38.19,27.74
2018,7,27,6,45,27.5,64.0,2.9,21.75,71.0,55.36,42.59
2018,7,27,7,0,0.0,83.0,3.0,22.6,83.0,72.2,56.88
2018,7,27,7,15,6.0,118.0,3.05,23.45,120.5,99.9,80.11
2018,7,27,7,30,12.0,153.0,3.1,24.3,158.0,126.62,102.0
2018,7,27,7,45,31.0,181.5,3.2,25.2,197.5,143.22,109.19
2018,7,27,8,0,50.0,210.0,3.3,26.1,237.0,170.25,128.37
2018,7,27,8,15,241.5,210.0,3.35,26.9,358.5,196.87,140.13
2018,7,27,8,30,433.0,210.0,3.4,27.7,480.0,254.49,177.89
2018,7,27,8,45,634.5,158.5,3.45,28.55,587.0,303.89,212.19
2018,7,27,9,0,836.0,107.0,3.5,29.4,694.0,378.44,268.2
2018,7,27,9,15,850.0,108.0,3.6,30.15,735.0,439.79,318.14
2018,7,27,9,30,864.0,109.0,3.7,30.9,776.0,496.76,363.49
2018,7,27,9,45,875.0,110.0,3.75,31.65,811.5,552.15,406.13
2018,7,27,10,0,886.0,111.0,3.8,32.4,847.0,606.95,446.86
2018,7,27,10,15,893.0,112.0,3.9,32.95,876.0,658.41,484.43
2018,7,27,10,30,900.0,113.0,4.0,33.5,905.0,708.38,519.89
2018,7,27,10,45,905.0,114.0,4.1,34.05,927.0,755.23,552.26
2018,7,27,11,0,910.0,115.0,4.2,34.6,949.0,799.99,580.77
2018,7,27,11,15,913.5,115.5,4.25,34.95,964.0,840.84,606.66
2018,7,27,11,30,917.0,116.0,4.3,35.3,979.0,879.12,630.65
2018,7,27,11,45,919.0,116.0,4.4,35.65,986.5,912.92,651.77
2018,7,27,12,0,921.0,116.0,4.5,36.0,994.0,943.74,670.91
2018,7,27,12,15,922.5,115.0,4.55,36.05,993.5,970.06,687.72
2018,7,27,12,30,924.0,114.0,4.6,36.1,993.0,993.09,702.48
2018,7,27,12,45,925.0,112.0,4.7,36.2,985.5,1011.24,714.31
2018,7,27,13,0,926.0,110.0,4.8,36.3,978.0,1025.79,723.97
2018,7,27,13,15,923.5,108.5,4.85,36.2,962.0,1033.68,729.93
2018,7,27,13,30,921.0,107.0,4.9,36.1,946.0,1037.76,733.75
2018,7,27,13,45,916.5,106.0,4.95,36.05,923.0,1036.55,734.2
2018,7,27,14,0,912.0,105.0,5.0,36.0,900.0,1031.54,732.38
2018,7,27,14,15,906.0,103.5,5.0,35.8,870.5,1020.76,727.08
2018,7,27,14,30,900.0,102.0,5.0,35.6,841.0,1006.33,719.55
2018,7,27,14,45,892.0,100.5,5.0,35.35,805.5,986.41,708.7
2018,7,27,15,0,884.0,99.0,5.0,35.1,770.0,963.14,695.71
2018,7,27,15,15,872.5,96.5,5.0,35.1,728.5,932.29,676.98
2018,7,27,15,30,861.0,94.0,5.0,35.1,687.0,898.56,656.31
2018,7,27,15,45,848.0,91.0,4.9,34.5,641.5,860.31,633.46
2018,7,27,16,0,835.0,88.0,4.8,33.9,596.0,819.72,608.78
2018,7,27,16,15,818.0,84.5,4.65,33.35,547.5,780.15,584.16
2018,7,27,16,30,801.0,81.0,4.5,32.8,499.0,731.66,553.08
2018,7,27,16,45,776.0,77.0,4.4,32.3,447.5,675.47,515.93
2018,7,27,17,0,751.0,73.0,4.3,31.8,396.0,619.02,477.54
2018,7,27,17,15,711.0,69.0,4.1,30.9,342.5,553.04,429.76
2018,7,27,17,30,671.0,65.0,3.9,30.0,289.0,488.94,381.61
2018,7,27,17,45,620.5,59.5,3.65,29.15,238.5,422.28,329.38
2018,7,27,18,0,570.0,54.0,3.4,28.3,188.0,357.34,276.52
2018,7,27,18,15,500.0,46.0,3.25,27.25,142.5,285.5,216.88
2018,7,27,18,30,430.0,38.0,3.1,26.2,97.0,220.81,161.16
2018,7,27,18,45,300.5,27.5,2.95,25.2,60.5,142.65,89.41
2018,7,27,19,0,171.0,17.0,2.8,24.2,24.0,59.13,0.0
2018,7,27,19,15,85.5,8.5,2.8,23.6,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,20.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,19.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,28,5,15,82.5,11.0,2.2,17.3,15.5,10.01,0.0
2018,7,28,5,30,165.0,22.0,2.3,17.8,31.0,17.39,0.0
2018,7,28,5,45,251.0,35.0,2.4,18.3,65.5,27.31,16.82
2018,7,28,6,0,337.0,48.0,2.5,18.8,100.0,36.93,26.17
2018,7,28,6,15,335.5,64.0,2.45,19.5,132.0,48.2,36.36
2018,7,28,6,30,334.0,80.0,2.4,20.2,164.0,58.91,45.85
2018,7,28,6,45,317.5,100.5,2.4,20.9,195.5,72.25,57.36
2018,7,28,7,0,301.0,121.0,2.4,21.6,227.0,89.57,72.03
2018,7,28,7,15,310.0,141.5,2.4,22.6,265.5,102.56,82.6
2018,7,28,7,30,319.0,162.0,2.4,23.6,304.0,114.96,92.44
2018,7,28,7,45,252.5,195.5,2.35,24.55,316.5,147.29,107.39
2018,7,28,8,0,186.0,229.0,2.3,25.5,329.0,190.11,138.51
2018,7,28,8,15,197.5,251.5,2.3,26.45,366.5,224.07,162.83
2018,7,28,8,30,209.0,274.0,2.3,27.4,404.0,259.76,189.4
2018,7,28,8,45,321.5,266.5,2.3,28.35,483.5,299.43,216.45
2018,7,28,9,0,434.0,259.0,2.3,29.3,563.0,353.37,255.51
2018,7,28,9,15,617.0,205.0,2.3,30.2,665.0,416.15,301.18
2018,7,28,9,30,800.0,151.0,2.3,31.1,767.0,499.23,362.16
2018,7,28,9,45,801.5,159.0,2.35,31.95,800.0,553.49,402.51
2018,7,28,10,0,803.0,167.0,2.4,32.8,833.0,606.48,440.58
2018,7,28,10,15,809.5,170.0,2.45,33.4,861.5,656.87,476.1
2018,7,28,10,30,816.0,173.0,2.5,34.0,890.0,706.03,509.7
2018,7,28,10,45,820.0,176.0,2.55,34.6,911.5,751.96,540.2
2018,7,28,11,0,824.0,179.0,2.6,35.2,933.0,796.04,568.71
2018,7,28,11,15,826.0,181.5,2.7,35.6,947.5,836.03,594.22
2018,7,28,11,30,828.0,184.0,2.8,36.0,962.0,873.66,617.43
2018,7,28,11,45,827.5,185.5,2.9,36.4,968.0,905.68,636.93
2018,7,28,12,0,827.0,187.0,3.0,36.8,974.0,934.86,654.61
2018,7,28,12,15,833.0,183.0,3.05,37.05,975.0,961.93,671.0
2018,7,28,12,30,839.0,179.0,3.1,37.3,976.0,986.04,685.54
2018,7,28,12,45,845.5,173.0,3.2,37.6,970.5,1005.52,697.49
2018,7,28,13,0,852.0,167.0,3.3,37.9,965.0,1021.6,707.44
2018,7,28,13,15,848.0,166.0,3.4,37.85,948.5,1028.8,713.06
2018,7,28,13,30,844.0,165.0,3.5,37.8,932.0,1032.33,716.6
2018,7,28,13,45,837.5,163.5,3.55,37.75,908.5,1029.16,715.79
2018,7,28,14,0,831.0,162.0,3.6,37.7,885.0,1022.35,712.87
2018,7,28,14,15,799.5,170.0,3.65,37.5,846.0,996.93,698.86
2018,7,28,14,30,768.0,178.0,3.7,37.3,807.0,975.83,687.67
2018,7,28,14,45,688.0,200.0,3.8,37.05,745.0,913.22,650.17
2018,7,28,15,0,608.0,222.0,3.9,36.8,683.0,848.97,610.38
2018,7,28,15,15,571.0,218.5,3.9,36.8,632.5,792.76,574.32
2018,7,28,15,30,534.0,215.0,3.9,36.8,582.0,742.07,541.17
2018,7,28,15,45,568.5,186.0,3.9,36.05,552.5,732.72,538.97
2018,7,28,16,0,603.0,157.0,3.9,35.3,523.0,712.97,529.42
2018,7,28,16,15,573.5,150.0,3.85,34.7,474.5,659.73,494.36
2018,7,28,16,30,544.0,143.0,3.8,34.1,426.0,599.6,453.89
2018,7,28,16,45,502.5,136.0,3.75,33.5,376.0,538.77,411.48
2018,7,28,17,0,461.0,129.0,3.7,32.9,326.0,479.95,369.35
2018,7,28,17,15,443.0,113.0,3.55,32.0,282.0,428.38,332.07
2018,7,28,17,30,425.0,97.0,3.4,31.1,238.0,377.32,293.79
2018,7,28,17,45,361.5,85.5,3.25,30.15,191.0,307.77,239.57
2018,7,28,18,0,298.0,74.0,3.1,29.2,144.0,244.27,188.59
2018,7,28,18,15,239.5,60.0,2.95,28.2,107.0,186.54,141.07
2018,7,28,18,30,181.0,46.0,2.8,27.2,70.0,135.3,97.98
2018,7,28,18,45,119.5,30.5,2.6,26.2,43.5,80.95,48.41
2018,7,28,19,0,58.0,15.0,2.4,25.2,17.0,28.44,0.0
2018,7,28,19,15,29.0,7.5,2.3,24.55,8.5,6.82,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,29,5,15,78.5,10.5,1.5,19.15,15.0,9.55,0.0
2018,7,29,5,30,157.0,21.0,1.6,19.5,30.0,16.6,0.0
2018,7,29,5,45,246.5,32.0,1.65,19.9,62.0,24.97,14.67
2018,7,29,6,0,336.0,43.0,1.7,20.3,94.0,34.0,23.47
2018,7,29,6,15,255.5,41.5,1.7,21.0,89.0,31.12,21.37
2018,7,29,6,30,175.0,40.0,1.7,21.7,84.0,29.1,19.75
2018,7,29,6,45,87.5,56.5,1.7,22.4,78.5,47.36,35.58
2018,7,29,7,0,0.0,73.0,1.7,23.1,73.0,64.19,49.9
2018,7,29,7,15,0.0,97.0,1.75,24.1,97.0,83.84,66.26
2018,7,29,7,30,0.0,121.0,1.8,25.1,121.0,103.08,81.92
2018,7,29,7,45,6.0,144.5,1.8,26.15,147.5,122.41,92.79
2018,7,29,8,0,12.0,168.0,1.8,27.2,174.0,143.02,107.86
2018,7,29,8,15,34.5,210.5,1.85,28.1,231.0,175.15,130.95
2018,7,29,8,30,57.0,253.0,1.9,29.0,288.0,216.24,160.67
2018,7,29,8,45,115.5,277.5,1.95,29.9,356.0,253.38,186.25
2018,7,29,9,0,174.0,302.0,2.0,30.8,424.0,303.55,221.98
2018,7,29,9,15,462.5,230.0,2.05,31.55,579.5,373.33,270.15
2018,7,29,9,30,751.0,158.0,2.1,32.3,735.0,482.49,348.6
2018,7,29,9,45,805.0,141.5,2.15,33.05,786.0,540.83,391.68
2018,7,29,10,0,859.0,125.0,2.2,33.8,837.0,603.6,436.94
2018,7,29,10,15,866.0,127.0,2.3,34.35,866.0,654.82,473.32
2018,7,29,10,30,873.0,129.0,2.4,34.9,895.0,704.63,507.74
2018,7,29,10,45,878.0,130.0,2.5,35.5,916.5,750.55,538.58
2018,7,29,11,0,883.0,131.0,2.6,36.1,938.0,794.44,566.21
2018,7,29,11,15,886.0,132.5,2.7,36.25,953.0,834.98,592.0
2018,7,29,11,30,889.0,134.0,2.8,36.4,968.0,873.02,616.04
2018,7,29,11,45,871.0,146.5,2.9,36.55,969.0,899.92,632.93
2018,7,29,12,0,853.0,159.0,3.0,36.7,970.0,932.66,653.58
2018,7,29,12,15,840.0,166.5,3.1,36.55,964.5,953.46,667.5
2018,7,29,12,30,827.0,174.0,3.2,36.4,959.0,970.62,679.3
2018,7,29,12,45,771.5,206.5,3.35,36.25,933.5,966.89,678.46
2018,7,29,13,0,716.0,239.0,3.5,36.1,908.0,968.29,681.07
2018,7,29,13,15,637.0,279.0,3.55,35.9,867.0,940.79,663.54
2018,7,29,13,30,558.0,319.0,3.6,35.7,826.0,907.74,641.77
2018,7,29,13,45,578.0,300.5,3.65,35.45,813.5,913.96,648.33
2018,7,29,14,0,598.0,282.0,3.7,35.2,801.0,919.95,654.52
2018,7,29,14,15,607.5,264.0,3.75,34.95,776.0,911.09,651.09
2018,7,29,14,30,617.0,246.0,3.8,34.7,751.0,898.84,645.61
2018,7,29,14,45,676.0,205.5,3.85,34.45,736.0,908.05,654.68
2018,7,29,15,0,735.0,165.0,3.9,34.2,721.0,910.28,658.28
2018,7,29,15,15,731.5,153.0,3.9,34.2,680.5,879.19,639.14
2018,7,29,15,30,728.0,141.0,3.9,34.2,640.0,845.09,618.13
2018,7,29,15,45,720.5,132.5,3.9,33.3,597.5,808.67,597.59
2018,7,29,16,0,713.0,124.0,3.9,32.4,555.0,769.89,575.05
2018,7,29,16,15,695.0,118.0,3.85,31.8,509.0,723.33,545.75
2018,7,29,16,30,677.0,112.0,3.8,31.2,463.0,675.64,515.09
2018,7,29,16,45,645.5,106.5,3.75,30.6,413.0,617.78,475.79
2018,7,29,17,0,614.0,101.0,3.7,30.0,363.0,560.53,435.16
2018,7,29,17,15,580.5,93.0,3.6,29.3,314.0,500.2,390.96
2018,7,29,17,30,547.0,85.0,3.5,28.6,265.0,441.47,346.38
2018,7,29,17,45,485.5,74.5,3.4,27.85,213.5,366.89,287.92
2018,7,29,18,0,424.0,64.0,3.3,27.1,162.0,297.75,231.82
2018,7,29,18,15,350.5,52.5,3.15,26.45,120.0,225.24,171.59
2018,7,29,18,30,277.0,41.0,3.0,25.8,78.0,164.97,120.06
2018,7,29,18,45,179.5,28.0,2.85,25.1,48.0,102.97,61.15
2018,7,29,19,0,82.0,15.0,2.7,24.4,18.0,34.53,0.0
2018,7,29,19,15,41.0,7.5,2.6,24.05,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,30,5,15,81.5,10.0,1.9,19.25,14.5,9.1,0.0
2018,7,30,5,30,163.0,20.0,2.0,19.5,29.0,15.83,0.0
2018,7,30,5,45,273.0,32.0,2.05,19.7,65.0,26.1,15.45
2018,7,30,6,0,383.0,44.0,2.1,19.9,101.0,35.13,24.45
2018,7,30,6,15,287.0,50.0,2.0,20.45,102.0,37.59,27.01
2018,7,30,6,30,191.0,56.0,1.9,21.0,103.0,40.77,29.96
2018,7,30,6,45,100.5,84.0,1.85,21.5,109.0,67.56,53.19
2018,7,30,7,0,10.0,112.0,1.8,22.0,115.0,94.01,75.7
2018,7,30,7,15,39.5,144.0,1.8,22.95,161.0,113.35,91.58
2018,7,30,7,30,69.0,176.0,1.8,23.9,207.0,135.11,109.12
2018,7,30,7,45,107.0,202.0,1.8,24.85,256.0,152.0,114.34
2018,7,30,8,0,145.0,228.0,1.8,25.8,305.0,184.93,135.82
2018,7,30,8,15,188.5,244.0,1.85,26.85,354.5,217.53,157.74
2018,7,30,8,30,232.0,260.0,1.9,27.9,404.0,249.4,180.15
2018,7,30,8,45,460.0,209.0,1.95,28.95,521.0,292.62,206.95
2018,7,30,9,0,688.0,158.0,2.0,30.0,638.0,363.71,257.65
2018,7,30,9,15,775.5,130.5,2.15,31.0,701.5,424.41,304.54
2018,7,30,9,30,863.0,103.0,2.3,32.0,765.0,491.74,355.73
2018,7,30,9,45,873.0,104.5,2.4,33.0,800.5,547.11,397.29
2018,7,30,10,0,883.0,106.0,2.5,34.0,836.0,601.79,436.87
2018,7,30,10,15,889.0,107.0,2.6,34.8,864.0,652.62,472.8
2018,7,30,10,30,895.0,108.0,2.7,35.6,892.0,701.88,506.52
2018,7,30,10,45,898.5,110.5,2.8,36.35,914.0,748.87,537.68
2018,7,30,11,0,902.0,113.0,2.9,37.1,936.0,793.68,565.1
2018,7,30,11,15,904.0,114.5,2.95,37.6,950.5,834.05,589.61
2018,7,30,11,30,906.0,116.0,3.0,38.1,965.0,871.77,612.2
2018,7,30,11,45,906.5,116.5,3.1,38.55,971.5,904.48,631.88
2018,7,30,12,0,907.0,117.0,3.2,39.0,978.0,934.17,649.6
2018,7,30,12,15,902.5,120.0,3.25,39.2,976.0,958.45,664.28
2018,7,30,12,30,898.0,123.0,3.3,39.4,974.0,979.3,676.88
2018,7,30,12,45,889.5,127.0,3.35,39.6,963.5,993.76,685.62
2018,7,30,13,0,881.0,131.0,3.4,39.8,953.0,1004.59,692.25
2018,7,30,13,15,877.0,130.5,3.45,39.75,937.0,1011.84,697.54
2018,7,30,13,30,873.0,130.0,3.5,39.7,921.0,1015.45,700.74
