Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,13.64,0.0
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,21.5,10.95
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,30.79,20.96
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,38.61,28.28
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,46.17,35.14
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,80.77,51.39
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,127.56,83.1
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,179.88,118.94
2018,10,18,8,30,722.0,83.0,1.8,20.7,376.0,248.63,171.63
2018,10,18,8,45,789.5,77.5,1.8,21.65,430.0,313.48,225.87
2018,10,18,9,0,857.0,72.0,1.8,22.6,484.0,383.73,284.0
2018,10,18,9,15,874.0,74.0,1.8,23.5,523.5,444.37,334.27
2018,10,18,9,30,891.0,76.0,1.8,24.4,563.0,505.22,382.77
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,563.07,427.45
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,619.97,469.73
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,672.42,507.46
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,723.01,542.57
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,768.65,571.58
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,811.73,597.93
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,850.74,621.12
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,886.62,641.86
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,916.36,659.13
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,942.54,674.06
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,962.77,685.5
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,979.14,694.62
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,988.66,698.75
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,994.19,700.53
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,992.13,699.11
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,986.11,695.5
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,973.34,687.11
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,956.84,676.6
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,932.57,663.73
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,905.06,648.85
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,877.29,632.8
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,837.69,608.95
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,787.27,578.02
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,735.4,545.33
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,670.87,505.06
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,606.69,462.74
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,510.84,395.26
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,416.32,323.1
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,310.56,236.96
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,209.33,121.37
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,86.76,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,12.73,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,22.67,11.32
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,33.93,23.44
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,42.54,31.45
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,49.34,37.61
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,83.23,48.95
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,130.96,79.29
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,183.47,119.79
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,240.65,167.01
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,303.51,218.13
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,377.92,278.44
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,438.66,328.39
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,500.37,377.35
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,557.8,421.57
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,614.6,463.71
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,667.2,501.82
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,718.04,537.51
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,764.21,567.53
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,807.88,594.78
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,845.77,617.94
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,880.58,638.84
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,910.55,655.92
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,937.01,670.58
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,955.53,680.19
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,970.19,687.32
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,979.32,690.81
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,984.52,691.86
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,982.57,690.07
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,976.74,686.07
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,962.55,676.04
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,944.71,663.87
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,929.13,656.43
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,900.71,640.96
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,862.58,618.59
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,821.96,594.39
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,771.53,563.49
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,719.74,530.85
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,650.51,487.71
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,588.16,446.91
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,481.14,370.92
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,381.03,294.29
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,278.62,210.59
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,178.39,90.86
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,72.28,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,11.82,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,22.33,10.46
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,34.07,23.38
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,40.99,29.93
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,46.09,34.59
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,81.02,46.49
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,130.93,77.89
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,183.53,119.1
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,238.11,164.68
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,298.16,213.35
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,368.03,269.44
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,432.21,320.63
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,500.57,373.29
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,557.37,415.74
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,613.29,455.72
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,665.32,492.04
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,715.59,525.72
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,761.68,554.01
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,805.28,579.35
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,843.25,602.47
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,878.11,623.49
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,907.43,640.95
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,933.23,656.25
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,952.12,667.74
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,967.16,677.07
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,975.86,683.54
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,980.6,687.82
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,979.18,688.94
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,973.87,687.87
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,960.69,682.06
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,943.85,674.08
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,918.23,660.14
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,898.67,650.1
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,860.25,628.27
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,819.38,604.48
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,768.97,572.49
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,717.23,538.71
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,651.37,495.41
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,586.0,450.33
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,507.61,393.16
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,427.79,330.31
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,309.38,232.64
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,192.69,81.66
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,79.45,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,10.01,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,15.55,5.14
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,22.15,13.29
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,31.67,22.01
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,40.91,30.32
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,70.45,49.4
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,90.29,69.37
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,135.55,96.72
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,212.18,151.33
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,283.16,204.85
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,374.17,275.47
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,434.62,325.13
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,495.11,373.11
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,551.43,416.28
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,606.86,457.15
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,658.21,494.67
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,707.82,529.92
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,752.59,559.37
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,794.82,585.94
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,832.6,609.97
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,867.35,631.92
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,895.8,649.31
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,920.76,664.48
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,938.88,676.45
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,953.19,686.17
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,959.81,691.17
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,962.53,693.93
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,960.0,693.94
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,953.69,691.72
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,948.89,691.29
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,930.78,682.22
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,905.04,668.0
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,876.17,651.6
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,836.71,628.28
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,794.92,602.81
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,743.11,568.26
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,690.13,531.97
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,628.6,490.02
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,562.77,442.77
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,473.13,374.05
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,388.36,304.85
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,266.83,201.95
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,148.0,44.7
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,53.48,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,13.64,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,16.83,5.5
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,20.88,12.32
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,20.95,12.84
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,21.09,13.15
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,35.06,21.38
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,37.92,26.72
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,56.55,42.34
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,74.92,57.46
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,114.37,89.39
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,155.59,122.19
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,172.38,135.03
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,189.58,148.09
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,255.28,199.39
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,331.96,258.25
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,485.97,376.85
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,654.75,501.45
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,724.45,550.29
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,793.66,595.74
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,831.99,619.43
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,867.3,641.15
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,895.62,658.1
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,920.45,672.77
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,940.01,684.59
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,955.82,694.11
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,964.31,699.8
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,968.9,703.21
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,967.24,703.65
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,961.75,701.81
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,947.48,695.08
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,929.59,686.05
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,904.29,672.01
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,885.07,661.99
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,846.49,639.1
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,805.53,614.12
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,754.08,579.67
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,701.41,543.43
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,623.37,490.28
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,553.62,440.33
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,462.98,369.98
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,377.6,299.34
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,274.46,208.16
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,167.69,24.4
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,63.92,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,11.82,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,21.24,7.43
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,31.09,21.09
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,34.38,24.75
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,37.61,27.92
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,76.67,53.04
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,104.01,78.96
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,143.18,106.06
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,198.1,147.45
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,244.17,185.14
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,294.61,226.38
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,379.88,292.68
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,482.14,371.66
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,540.68,416.93
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,599.8,461.25
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,649.78,498.02
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,694.08,529.78
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,728.8,552.89
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,754.58,568.57
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,775.84,582.47
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,789.64,591.36
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,787.04,589.36
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,778.3,582.82
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,820.27,613.26
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,860.04,641.14
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,889.28,662.5
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,910.15,678.45
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,850.27,639.69
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,772.16,588.03
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,699.22,536.97
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,607.09,470.69
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,566.63,442.62
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,525.43,413.24
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,392.82,312.04
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,282.06,224.26
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,406.9,327.8
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,520.4,418.33
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,484.71,390.7
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,448.3,361.82
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,332.51,267.95
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,227.1,179.98
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,137.2,101.55
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,49.42,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,18.65,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,10.91,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,17.3,3.91
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,24.81,15.58
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,33.15,23.53
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,41.2,30.9
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,73.29,46.04
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,121.41,77.48
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,174.28,112.86
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,247.5,168.12
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,308.56,219.33
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,374.73,273.42
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,434.48,321.88
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,494.08,368.22
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,549.86,410.37
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,604.34,449.97
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,655.62,488.28
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,705.01,524.35
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,749.94,554.74
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,792.32,582.42
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,829.41,608.06
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,863.38,631.66
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,891.96,651.22
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,917.02,668.59
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,935.62,682.79
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,950.43,694.66
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,958.35,701.87
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,962.36,706.71
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,958.11,706.41
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,950.0,703.69
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,935.33,697.16
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,917.11,688.18
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,890.27,671.99
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,869.47,659.93
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,831.09,635.84
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,790.39,609.72
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,739.53,574.82
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,687.55,538.16
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,572.09,453.32
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,457.94,365.8
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,333.47,266.38
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,225.18,176.66
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,185.85,135.96
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,129.66,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,48.05,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,11.82,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,19.6,3.58
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,27.66,17.79
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,31.92,22.34
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,39.56,29.4
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,74.31,38.8
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,129.38,71.95
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,185.71,116.55
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,244.18,166.77
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,304.97,219.15
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,370.17,274.3
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,428.96,323.58
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,487.62,370.98
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,542.49,413.7
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,596.11,453.87
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,647.08,491.44
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,696.39,526.74
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,740.95,556.64
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,783.05,583.67
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,819.96,607.39
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,853.84,628.98
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,882.82,646.82
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,908.38,662.4
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,926.22,674.39
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,940.26,684.1
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,948.31,690.1
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,952.49,693.78
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,950.66,694.41
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,945.02,692.73
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,930.82,685.39
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,913.07,675.78
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,888.28,661.62
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,869.5,651.46
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,830.9,627.51
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,789.95,601.56
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,739.09,567.18
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,687.11,531.04
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,619.84,483.2
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,553.46,433.93
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,455.58,358.3
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,359.1,279.08
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,229.64,164.56
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,95.07,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,33.34,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,9.1,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,17.34,0.67
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,25.99,16.04
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,31.14,21.29
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,36.2,25.96
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,73.25,40.15
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,122.56,72.19
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,174.54,110.64
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,234.57,158.9
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,296.99,210.38
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,363.7,264.94
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,422.92,313.69
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,481.03,359.85
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,529.77,397.48
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,574.03,430.28
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,608.46,455.17
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,638.78,476.2
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,685.53,509.22
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,728.76,539.07
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,780.27,572.79
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,824.34,601.13
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,860.11,624.01
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,893.3,645.23
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,907.34,654.51
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,917.46,661.59
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,904.38,654.01
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,882.96,641.29
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,889.04,646.94
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,897.01,653.75
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,889.78,650.43
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,878.87,644.94
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,820.73,608.6
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,766.92,574.78
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,757.87,570.9
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,739.98,560.41
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,693.01,528.65
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,644.72,495.2
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,533.82,415.38
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,419.18,328.86
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,316.06,247.78
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,222.14,170.9
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,135.69,93.06
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,40.61,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,7.28,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,9.1,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,18.38,0.0
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,27.87,17.34
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,32.92,22.68
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,37.98,27.39
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,73.56,40.85
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,120.65,71.42
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,170.72,110.02
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,223.45,153.42
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,280.86,199.61
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,345.52,251.08
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,409.5,301.97
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,476.62,353.96
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,531.92,396.16
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,587.41,437.11
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,637.62,474.17
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,686.03,509.08
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,726.07,536.27
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,762.87,559.97
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,805.47,587.38
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,846.06,613.18
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,874.48,631.1
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,899.46,646.95
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,917.92,659.66
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,932.66,670.17
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,936.72,673.64
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,936.9,674.89
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,933.5,674.3
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,926.38,671.48
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,915.02,666.04
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,909.47,664.52
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,880.15,647.31
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,847.89,628.16
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,809.25,604.43
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,768.35,578.68
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,717.25,544.55
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,665.1,508.67
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,598.11,462.01
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,538.35,418.39
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,452.71,352.35
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,371.95,285.31
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,254.58,172.31
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,107.45,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
