Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,7.28,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,18.22,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,29.6,18.79
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,41.81,30.63
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,53.7,41.53
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,79.51,54.5
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,115.53,79.25
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,154.13,109.85
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,195.47,144.38
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,237.87,180.08
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,286.61,220.8
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,335.17,260.77
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,387.38,303.01
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,478.55,374.75
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,580.62,453.87
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,631.52,492.61
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,677.75,527.25
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,720.29,557.94
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,760.28,584.96
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,794.66,607.95
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,825.96,628.68
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,857.22,649.2
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,885.55,667.65
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,896.82,675.1
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,895.82,674.42
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,868.02,655.39
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,830.54,629.81
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,835.29,634.15
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,836.52,635.9
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,796.88,609.33
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,754.43,580.77
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,779.33,600.43
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,792.09,611.12
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,787.3,609.5
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,777.64,604.39
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,725.98,568.08
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,673.31,530.18
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,604.83,480.17
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,537.41,428.67
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,437.26,348.28
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,338.67,264.53
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,234.07,155.08
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,101.93,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,6.37,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,17.41,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,28.74,18.05
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,41.98,30.99
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,54.84,42.83
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,77.48,54.96
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,109.2,77.23
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,142.55,103.62
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,178.82,133.83
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,207.42,160.22
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,228.37,179.3
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,276.59,218.29
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,327.48,259.28
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,356.56,282.75
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,385.04,305.24
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,433.65,343.74
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,485.54,384.3
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,575.34,454.81
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,669.39,527.32
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,707.1,555.71
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,743.5,583.12
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,744.48,583.07
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,734.5,575.27
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,735.54,576.62
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,733.37,575.58
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,841.61,657.56
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,934.25,724.53
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,880.6,687.38
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,829.69,652.66
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,867.0,681.53
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,905.31,710.63
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,867.24,684.47
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,826.58,656.61
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,801.49,639.65
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,773.17,619.93
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,720.29,581.37
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,666.45,541.06
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,600.9,489.88
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,536.09,437.34
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,458.11,371.91
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,378.94,300.54
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,245.91,158.23
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,92.69,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,9.1,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,16.42,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,26.02,15.69
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,30.34,20.98
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,34.76,25.3
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,68.66,34.38
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,125.71,68.35
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,184.52,114.96
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,249.03,171.11
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,310.52,226.7
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,373.54,283.14
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,434.56,336.74
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,495.63,388.63
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,552.85,435.95
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,608.98,480.85
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,661.39,521.72
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,711.9,559.99
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,756.89,592.08
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,799.17,620.93
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,837.17,646.73
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,871.93,670.12
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,900.72,689.03
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,925.9,705.43
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,945.02,718.39
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,960.24,728.82
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,968.94,735.08
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,973.64,738.77
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,970.81,737.54
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,964.03,733.82
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,950.64,726.26
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,933.56,716.24
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,907.79,699.82
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,878.85,681.13
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,840.68,655.97
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,808.45,634.68
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,746.61,590.65
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,684.35,545.09
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,607.64,486.76
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,532.61,427.54
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,385.71,309.65
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,246.07,192.48
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,156.34,92.13
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,44.85,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,6.37,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,15.01,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,23.65,13.35
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,34.55,24.38
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,43.38,32.57
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,70.61,43.8
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,111.16,70.05
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,157.61,105.51
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,209.74,148.28
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,266.6,194.8
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,330.0,247.0
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,390.13,297.13
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,454.22,349.07
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,519.78,400.75
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,587.86,453.04
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,639.74,492.48
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,689.91,529.71
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,734.57,560.83
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,776.74,588.82
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,804.7,607.68
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,828.18,623.57
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,856.35,643.07
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,881.25,660.34
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,908.66,678.97
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,932.82,695.46
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,943.83,703.11
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,951.01,708.46
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,935.83,698.72
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,916.87,686.72
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,888.8,668.92
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,848.38,642.61
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,797.17,608.79
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,740.05,570.28
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,698.4,542.44
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,655.3,512.83
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,607.56,478.63
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,559.09,442.88
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,430.77,344.56
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,319.78,255.4
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,258.26,204.74
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,200.71,154.21
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,132.66,69.63
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,41.92,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.73,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,15.01,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,25.71,14.44
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,39.91,28.65
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,52.69,40.27
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,60.26,43.55
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,65.13,47.5
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,115.37,82.66
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,185.81,135.3
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,224.74,168.19
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,264.64,201.64
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,294.11,226.69
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,320.83,248.61
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,335.62,260.49
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,339.04,262.95
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,425.43,329.64
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,524.52,404.26
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,569.58,437.25
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,615.91,470.94
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,704.85,536.35
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,788.92,594.65
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,824.11,617.37
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,856.93,638.69
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,886.76,658.02
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,905.25,669.72
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,919.53,679.09
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,930.2,686.22
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,914.06,675.88
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,903.61,669.67
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,829.8,620.29
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,748.15,565.09
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,749.57,567.68
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,745.99,566.23
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,714.12,544.74
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,680.09,521.57
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,597.46,463.02
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,516.56,404.09
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,497.9,389.73
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,475.41,369.86
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,406.39,314.59
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,340.82,256.42
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,212.23,98.29
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,73.65,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,16.37,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,24.01,12.62
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,28.79,19.01
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,36.73,26.36
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,66.88,36.93
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,112.84,66.77
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,160.27,105.12
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,203.27,142.58
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,263.25,190.5
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,331.89,245.96
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,400.13,301.4
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,474.17,360.45
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,529.58,404.38
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,584.16,446.25
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,635.21,484.76
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,684.54,520.96
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,728.71,551.95
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,770.43,579.53
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,804.21,601.93
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,834.53,621.95
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,865.79,642.19
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,893.94,660.28
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,903.18,666.61
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,908.18,670.41
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,862.05,639.9
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,807.48,603.69
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,754.7,568.75
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,692.74,525.84
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,763.72,578.29
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,820.47,618.64
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,758.17,576.88
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,694.11,533.76
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,682.02,527.15
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,665.86,517.07
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,643.48,501.51
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,617.63,482.69
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,525.99,413.98
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,438.33,345.32
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,306.77,240.67
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,194.56,146.4
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,129.52,48.15
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,47.22,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,15.92,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,24.14,12.26
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,35.8,25.05
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,45.47,34.03
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,67.48,42.37
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,113.1,69.51
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,156.1,102.97
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,203.09,142.51
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,250.19,183.01
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,298.47,224.02
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,368.13,279.77
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,444.9,340.59
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,516.32,396.61
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,591.5,454.36
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,642.6,492.96
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,691.8,529.18
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,736.08,560.18
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,777.68,587.82
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,815.08,612.71
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,849.36,635.36
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,877.88,654.18
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,902.84,670.65
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,906.48,672.98
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,905.44,672.46
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,910.38,676.56
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,902.88,672.34
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,924.3,687.62
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,932.56,693.94
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,891.42,667.37
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,837.94,632.34
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,800.43,607.8
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,760.45,581.16
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,660.86,511.38
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,551.27,432.09
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,442.14,348.92
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,323.26,255.84
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,253.33,200.51
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,174.36,136.6
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,131.59,101.07
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,89.69,64.5
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,52.89,10.87
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,13.26,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,15.01,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,22.6,10.39
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,31.7,21.4
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,43.18,31.95
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,67.75,40.58
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,109.67,65.87
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,158.83,102.61
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,213.51,146.7
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,263.37,188.89
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,314.7,231.81
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,347.06,260.68
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,374.86,284.34
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,419.06,318.64
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,464.02,352.48
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,498.92,378.78
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,532.04,403.23
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,614.81,463.92
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,699.31,524.42
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,738.07,551.49
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,772.02,574.67
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,831.75,615.1
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,883.08,649.34
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,914.55,671.07
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,942.91,691.03
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,945.47,694.02
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,944.01,694.7
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,928.11,686.26
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,917.66,681.6
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,883.43,660.71
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,846.09,637.59
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,824.43,625.04
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,799.59,610.02
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,781.48,599.88
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,760.25,587.12
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,715.8,555.95
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,669.72,522.58
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,597.34,469.57
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,526.16,414.83
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,410.57,322.35
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,296.77,223.0
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,175.92,26.66
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,53.53,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,11.82,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,17.72,6.39
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,25.39,16.14
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,32.88,23.24
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,57.77,34.19
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,84.41,53.79
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,111.74,81.22
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,122.16,95.01
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,173.87,133.67
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,241.61,186.45
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,326.55,252.34
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,434.72,337.24
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,499.17,388.98
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,566.01,441.65
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,615.57,480.08
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,663.51,516.3
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,707.18,547.94
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,748.48,576.04
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,785.3,601.07
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,819.2,623.93
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,847.55,642.62
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,872.52,659.0
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,890.8,671.34
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,905.41,681.32
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,913.78,686.93
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,918.38,690.15
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,915.34,688.75
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,908.57,685.0
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,895.18,677.14
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,878.36,667.01
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,852.49,650.61
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,823.7,632.09
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,794.75,613.09
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,754.89,585.87
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,696.75,544.67
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,638.21,501.85
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,548.33,433.81
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,468.84,371.04
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,354.24,278.5
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,248.64,185.26
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,137.7,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,25.75,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,13.64,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,21.7,8.07
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,28.35,18.57
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,34.93,24.96
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,62.46,34.35
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,109.4,62.54
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,162.45,102.0
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,222.54,151.09
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,281.4,201.42
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,341.72,252.69
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,404.54,304.78
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,470.76,357.97
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,528.88,403.87
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,588.08,449.06
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,639.54,487.37
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,689.27,523.31
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,734.6,555.12
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,777.44,583.18
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,815.1,607.54
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,849.7,629.73
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,878.02,648.18
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,902.81,664.37
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,921.54,676.73
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,936.46,686.76
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,943.62,692.4
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,946.86,695.68
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,944.41,695.35
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,938.15,692.71
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,922.61,684.48
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,903.53,673.93
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,875.75,657.33
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,853.68,644.51
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,812.87,618.31
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,769.87,590.07
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,715.53,552.39
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,660.3,512.73
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,585.49,457.04
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,512.15,399.38
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,401.91,312.57
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,292.44,214.83
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,153.33,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,20.06,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
