Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,13.64,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,23.92,12.13
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,35.73,25.4
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,51.29,32.46
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,94.67,56.9
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,138.82,90.72
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,182.64,128.09
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,239.1,175.58
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,300.64,227.86
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,345.71,267.87
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,388.78,304.88
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,458.57,360.8
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,535.09,420.5
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,586.16,459.79
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,636.5,497.52
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,679.82,529.12
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,721.11,558.4
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,735.64,567.65
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,747.99,575.69
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,745.59,573.0
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,737.38,566.48
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,735.23,564.97
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,729.23,560.82
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,760.95,583.4
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,790.25,603.92
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,707.29,546.18
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,630.04,490.08
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,613.95,480.12
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,595.81,468.11
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,610.24,481.25
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,620.43,490.09
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,652.96,514.94
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,672.5,529.67
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,587.85,467.03
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,504.95,404.21
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,409.37,329.08
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,318.45,254.62
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,239.18,185.77
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,157.22,81.12
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,60.3,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,11.82,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,22.99,10.76
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,34.95,24.69
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,47.82,32.08
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,80.26,51.83
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,110.33,78.8
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,131.15,99.83
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,176.44,135.41
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,230.81,179.49
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,308.96,241.69
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,405.43,318.93
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,463.59,366.48
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,523.79,414.52
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,566.24,447.84
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,607.62,479.31
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,650.27,511.22
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,693.05,542.43
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,729.96,568.15
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,764.64,591.4
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,775.51,597.97
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,786.6,604.97
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,813.26,623.25
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,842.33,643.06
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,820.17,627.16
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,788.9,605.37
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,740.47,571.71
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,681.64,530.36
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,720.7,559.43
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,748.7,579.66
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,738.65,572.86
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,725.57,564.1
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,682.18,533.46
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,637.34,501.3
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,576.71,456.85
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,516.28,410.97
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,401.66,321.14
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,299.58,237.75
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,216.73,166.69
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,130.03,60.83
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,47.21,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,10.01,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,22.03,9.14
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,34.29,23.85
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,49.9,35.66
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,72.62,52.72
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,98.83,73.22
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,128.63,97.44
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,157.87,122.07
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,189.16,148.49
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,211.86,168.21
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,233.13,186.17
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,264.67,211.72
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,297.99,238.31
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,328.37,262.46
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,360.32,287.59
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,366.54,292.16
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,371.3,295.6
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,352.59,280.01
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,330.26,261.49
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,297.25,235.58
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,275.26,218.03
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,407.26,323.33
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,545.68,428.34
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,527.06,412.93
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,506.67,397.52
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,544.71,427.72
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,598.97,468.31
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,607.2,475.11
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,612.46,480.23
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,558.25,440.04
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,503.8,399.55
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,396.55,318.5
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,309.81,250.5
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,236.08,192.04
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,179.2,145.22
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,126.14,100.96
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,74.05,56.6
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,60.07,43.16
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,43.37,14.98
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,20.54,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,10.01,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,21.41,7.78
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,33.41,23.08
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,46.01,30.74
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,80.67,50.94
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,118.01,79.37
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,158.15,112.9
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,207.23,152.84
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,268.4,203.56
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,332.73,256.79
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,406.4,317.15
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,461.91,362.97
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,518.4,408.36
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,571.43,450.48
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,624.54,491.64
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,668.53,524.91
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,710.58,556.06
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,743.92,578.96
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,774.24,599.61
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,791.43,611.15
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,804.55,620.0
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,821.18,631.95
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,834.52,641.68
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,843.72,648.26
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,849.47,652.59
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,817.52,631.01
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,777.37,603.76
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,753.1,587.65
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,726.04,569.31
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,660.0,522.25
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,586.45,468.77
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,563.95,452.78
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,539.46,434.52
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,493.98,399.45
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,452.97,366.34
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,379.53,306.44
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,314.42,250.86
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,229.49,175.89
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,139.72,53.21
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,54.38,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,2.73,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,7.16,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,11.42,4.0
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,15.38,7.23
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,19.35,10.74
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,18.91,10.46
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,18.47,10.11
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,25.09,15.74
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,31.72,21.34
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,37.48,26.14
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,43.25,30.92
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,78.95,60.7
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,115.78,91.04
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,138.75,109.74
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,162.6,129.08
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,208.06,166.23
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,249.51,199.88
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,248.5,198.92
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,247.12,197.74
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,215.2,171.84
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,182.53,145.19
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,181.12,144.27
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,179.67,143.3
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,124.89,98.29
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,80.84,61.64
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,77.92,59.44
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,75.21,57.4
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,76.09,58.26
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,77.27,59.38
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,223.12,185.94
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,352.27,295.45
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,289.47,242.05
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,233.08,193.53
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,202.66,167.82
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,172.82,142.07
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,123.3,99.06
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,64.92,48.68
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,46.79,32.0
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,26.44,4.32
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,18.01,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,11.82,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,19.59,3.92
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,27.83,17.95
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,37.63,21.76
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,85.52,44.46
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,135.63,79.82
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,191.74,126.05
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,247.14,175.12
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,305.74,227.42
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,358.41,275.0
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,410.21,320.49
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,432.63,342.1
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,442.6,352.14
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,529.09,421.0
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,620.48,492.12
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,658.71,520.98
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,689.78,544.37
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,667.61,527.61
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,633.88,502.11
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,716.4,563.99
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,797.63,622.09
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,826.17,642.05
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,859.28,665.71
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,866.37,671.45
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,869.81,675.0
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,866.39,673.93
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,859.43,670.52
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,845.31,662.12
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,836.51,657.58
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,808.59,639.5
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,777.88,619.18
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,737.66,591.07
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,695.57,560.78
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,639.49,518.21
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,583.05,473.74
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,507.17,412.61
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,441.27,356.08
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,333.36,258.09
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,220.27,65.41
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,90.54,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,3.64,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,6.72,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,9.66,2.45
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,12.74,5.03
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,15.82,7.79
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,23.76,14.65
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,31.72,21.47
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,41.46,29.75
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,51.22,37.95
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,82.93,64.44
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,115.58,91.35
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,133.48,105.85
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,152.44,121.21
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,164.93,131.21
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,177.53,141.23
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,160.76,127.28
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,143.19,112.66
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,136.04,106.77
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,128.79,100.81
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,116.46,90.74
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,104.16,80.7
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,139.94,110.27
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,177.58,141.12
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,150.74,119.17
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,123.85,97.14
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,128.84,101.77
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,143.28,114.15
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,173.07,139.19
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,204.73,165.64
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,193.16,157.77
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,194.17,160.12
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,160.87,132.85
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,137.75,113.69
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,68.64,54.14
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,10.54,3.26
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,46.47,34.7
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,83.97,65.93
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,47.81,33.07
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.63,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.36,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,7.28,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,15.97,0.0
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,25.23,15.28
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,31.7,21.92
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,73.38,37.18
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,72.36,41.33
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,46.51,29.1
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,54.85,38.96
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,54.78,40.76
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,82.94,64.19
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,111.94,88.04
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,138.63,109.73
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,172.3,137.0
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,162.6,128.83
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,146.5,115.5
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,297.28,240.45
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,454.22,366.26
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,416.96,334.96
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,371.69,297.4
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,441.55,353.36
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,501.34,400.69
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,637.39,507.55
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,769.59,605.27
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,713.48,564.07
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,651.96,519.53
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,578.26,464.34
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,511.01,412.49
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,497.39,402.9
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,482.42,391.91
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,627.45,507.08
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,750.38,599.44
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,648.84,523.55
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,543.89,444.08
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,449.94,370.15
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,366.51,301.52
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,358.36,293.39
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,350.67,282.68
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,208.94,159.3
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,50.07,4.77
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,18.93,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,9.1,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,18.48,0.0
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,28.15,17.81
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,36.61,26.57
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,79.78,43.22
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,126.86,75.84
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,180.49,119.42
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,235.61,167.54
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,292.73,217.78
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,348.28,266.3
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,405.73,315.0
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,459.62,359.28
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,513.97,402.22
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,563.12,439.82
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,607.86,472.9
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,651.5,503.45
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,693.21,531.3
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,728.58,554.73
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,761.27,576.25
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,788.18,594.67
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,811.94,611.07
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,830.21,624.82
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,845.07,636.4
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,852.66,643.16
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,856.69,647.64
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,853.47,648.02
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,846.77,646.06
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,840.64,643.89
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,822.75,633.5
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,796.19,616.69
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,766.89,597.72
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,726.16,570.29
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,683.59,540.67
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,626.78,498.58
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,569.65,454.59
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,501.43,400.14
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,430.1,339.82
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,322.25,242.78
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,207.35,24.65
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,82.26,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,8.19,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,16.6,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,25.73,15.54
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,33.48,23.68
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,75.91,40.09
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,122.36,71.31
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,178.24,116.04
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,229.32,161.83
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,281.39,208.9
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,328.75,251.74
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,375.21,292.33
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,401.2,315.64
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,413.27,326.42
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,470.85,371.63
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,527.8,415.15
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,554.62,434.58
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,577.84,450.91
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,587.65,457.79
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,599.13,465.59
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,640.07,496.05
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,688.28,530.86
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,697.49,536.44
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,703.78,540.17
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,662.17,509.58
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,624.09,481.34
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,595.7,460.3
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,548.18,425.62
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,611.65,473.74
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,661.3,509.21
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,690.0,529.47
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,707.29,541.77
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,582.72,453.65
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,451.04,356.65
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,313.12,250.42
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,186.64,148.25
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,150.14,118.71
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,114.3,88.37
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,84.29,60.19
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,46.47,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,17.63,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
