Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,793.27,608.61
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,813.43,621.88
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,830.26,633.01
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,839.51,638.21
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,845.24,641.21
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,843.62,641.51
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,838.52,639.63
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,825.94,631.98
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,818.41,627.9
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,792.84,612.29
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,764.46,594.53
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,725.3,568.06
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,684.21,539.4
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,629.11,498.87
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,573.53,456.28
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,498.79,397.88
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,434.72,343.58
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,326.41,240.07
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,207.44,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,83.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,12.28,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,20.15,3.46
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,29.14,19.26
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,51.6,30.3
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,91.95,55.8
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,142.14,93.41
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,198.64,138.49
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,269.18,197.45
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,326.42,248.27
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,386.58,300.45
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,441.85,347.65
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,495.39,391.92
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,544.97,432.13
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,593.38,470.15
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,637.61,503.99
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,679.83,535.44
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,717.41,561.74
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,752.35,584.9
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,780.86,603.42
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,806.21,619.67
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,824.69,631.27
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,839.65,640.57
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,847.54,645.26
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,851.82,647.7
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,849.13,645.81
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,851.17,647.31
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,824.31,629.2
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,794.17,609.14
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,774.57,595.66
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,752.02,579.77
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,716.53,554.63
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,678.88,527.46
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,617.45,483.28
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,563.24,442.68
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,477.8,376.6
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,395.84,309.25
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,280.66,204.45
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,156.07,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,60.07,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,10.91,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,17.71,0.9
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,30.01,19.76
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,46.46,31.98
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,69.01,49.38
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,94.92,70.37
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,137.0,102.28
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,193.82,148.05
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,214.18,168.37
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,233.57,186.94
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,224.63,181.61
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,205.4,166.51
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,303.7,246.83
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,411.9,332.91
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,466.98,375.52
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,525.6,420.34
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,515.2,410.56
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,485.52,386.57
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,547.92,434.41
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,599.83,473.25
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,652.65,513.29
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,700.46,548.58
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,684.71,537.19
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,658.71,518.86
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,603.78,478.21
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,529.07,422.64
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,454.55,365.72
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,363.31,294.61
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,419.77,341.8
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,474.15,385.52
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,404.77,331.39
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,353.57,290.87
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,288.76,237.93
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,226.55,185.79
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,214.68,175.56
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,201.16,162.1
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,148.42,109.32
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,84.24,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,31.0,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,10.46,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,17.35,0.0
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,26.89,17.03
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,49.19,29.38
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,83.79,52.45
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,123.42,83.77
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,159.18,116.49
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,193.4,148.38
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,234.56,184.54
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,278.59,222.81
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,317.62,256.65
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,357.06,290.07
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,398.12,324.12
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,440.33,358.44
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,483.08,392.79
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,526.98,427.5
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,524.88,424.86
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,516.49,417.24
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,574.29,463.14
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,633.79,509.29
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,646.75,519.03
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,657.41,527.37
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,700.73,560.37
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,735.42,585.95
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,734.14,585.63
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,729.96,583.6
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,686.96,552.44
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,641.23,519.17
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,691.85,558.84
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,730.21,588.21
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,691.29,559.53
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,650.54,529.29
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,595.54,486.77
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,547.21,447.77
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,474.32,387.43
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,404.03,325.46
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,276.39,207.06
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,141.43,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,52.74,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,10.46,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,19.52,0.0
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,25.01,15.4
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,53.98,27.59
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,100.39,54.24
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,154.59,95.46
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,209.39,142.84
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,268.28,195.42
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,324.69,246.73
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,382.7,298.53
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,437.92,347.04
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,493.13,394.14
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,542.0,435.21
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,591.49,475.57
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,636.06,511.31
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,678.7,544.8
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,716.09,572.99
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,750.82,597.81
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,780.26,619.07
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,806.58,638.13
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,826.89,652.74
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,843.74,665.01
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,853.97,672.79
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,860.6,678.19
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,858.93,677.43
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,853.67,674.27
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,841.76,666.55
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,834.78,662.46
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,809.91,645.34
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,782.12,625.95
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,743.03,597.66
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,701.89,567.11
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,647.26,525.31
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,591.96,481.28
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,516.69,419.73
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,443.08,355.8
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,342.51,256.39
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,222.47,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,90.79,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,9.55,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,17.09,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,25.42,15.29
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,50.7,28.33
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,89.59,51.28
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,135.95,86.26
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,176.86,123.91
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,215.06,160.29
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,265.22,204.46
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,319.61,251.89
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,383.32,305.86
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,453.44,364.33
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,508.96,410.37
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,565.73,456.36
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,606.68,489.08
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,645.42,519.4
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,695.02,557.46
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,738.56,588.33
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,771.07,611.07
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,800.82,631.79
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,819.61,645.07
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,834.85,655.98
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,842.8,661.81
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,847.12,665.23
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,846.13,665.53
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,841.63,663.47
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,837.7,661.48
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,822.22,651.2
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,796.55,633.37
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,768.02,613.25
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,728.94,585.2
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,687.86,554.93
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,628.58,509.64
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,568.87,462.3
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,496.25,402.87
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,434.35,347.75
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,322.71,241.52
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,200.55,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,80.69,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,9.55,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,17.71,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,23.73,13.95
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,47.21,23.64
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,93.56,50.08
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,145.64,89.18
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,198.56,134.82
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,255.71,186.09
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,310.95,236.42
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,368.06,287.4
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,422.91,335.4
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,478.08,382.09
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,525.68,421.75
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,573.97,460.67
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,618.24,495.29
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,660.6,527.52
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,697.29,554.76
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,731.41,578.4
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,760.33,598.11
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,786.23,615.62
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,804.44,628.0
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,819.2,638.06
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,827.8,643.52
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,832.87,646.65
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,839.52,651.81
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,834.79,649.05
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,821.3,640.27
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,804.52,629.23
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,778.97,610.69
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,750.64,589.93
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,710.39,560.63
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,668.28,529.31
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,612.65,487.91
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,556.5,444.47
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,489.83,392.32
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,418.79,332.83
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,310.18,230.9
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,191.5,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,76.29,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,7.28,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,13.7,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,26.69,15.82
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,40.21,27.56
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,57.54,41.98
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,76.71,57.96
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,65.92,49.82
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,51.29,38.1
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,46.12,33.83
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,40.58,29.13
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,66.25,50.88
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,93.03,73.38
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,140.72,113.68
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,198.05,161.94
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,213.23,174.44
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,227.81,186.33
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,355.82,292.67
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,483.06,395.66
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,444.44,363.45
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,386.86,316.49
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,381.37,311.78
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,374.62,305.83
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,395.05,323.34
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,415.52,340.78
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,400.53,329.21
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,384.49,316.9
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,454.97,375.81
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,525.42,433.26
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,488.71,403.26
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,434.63,360.08
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,431.4,357.54
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,409.15,339.57
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,306.29,255.19
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,225.05,186.3
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,246.76,203.22
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,247.72,200.63
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,212.48,159.81
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,161.62,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,61.88,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,8.64,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,15.01,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,25.75,15.1
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,43.36,27.23
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,76.81,46.43
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,127.84,82.46
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,181.88,124.51
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,251.16,182.06
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,304.85,231.06
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,359.64,280.02
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,378.13,300.3
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,378.51,303.94
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,409.55,329.86
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,437.84,352.44
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,517.25,414.58
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,598.91,476.73
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,663.47,524.68
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,726.59,568.91
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,747.73,581.23
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,771.47,595.64
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,713.11,552.97
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,633.85,494.71
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,615.52,481.32
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,594.05,464.92
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,645.17,504.33
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,702.52,544.72
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,649.89,507.19
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,588.77,463.97
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,658.66,515.96
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,709.06,551.42
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,676.18,528.25
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,641.28,503.93
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,587.82,464.63
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,529.35,420.11
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,474.06,377.27
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,419.75,331.47
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,312.78,232.75
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,195.93,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,77.91,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,7.73,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,13.4,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,25.74,14.73
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,42.51,27.06
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,70.08,45.86
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,101.93,70.59
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,136.58,99.24
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,178.78,135.26
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,193.16,151.01
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,204.55,163.07
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,187.34,150.59
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,160.41,128.77
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,187.31,150.89
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,216.0,174.28
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,194.27,156.18
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,170.56,136.35
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,126.96,100.3
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,89.99,69.42
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,89.58,69.04
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,89.18,68.64
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,96.29,74.57
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,103.6,80.68
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,174.37,140.03
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,241.99,195.86
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,216.06,174.3
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,189.71,152.46
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,152.64,122.29
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,107.61,85.14
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,75.88,58.69
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,46.72,34.04
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,65.07,50.29
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,80.93,64.27
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,51.52,38.72
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,23.76,14.5
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,19.35,10.67
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,14.94,6.78
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,10.86,2.83
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.75,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.47,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,9.55,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,18.04,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,24.45,13.48
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,42.5,22.45
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,85.02,44.73
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,137.87,83.27
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,189.96,127.42
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,246.99,178.21
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,301.27,227.94
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,357.21,278.37
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,410.32,325.54
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,463.46,371.34
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,514.46,414.02
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,564.92,454.99
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,610.73,491.28
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,655.02,525.49
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,682.09,545.94
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,705.21,562.37
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,746.35,591.7
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,779.38,614.76
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,798.4,628.15
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,814.07,639.35
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,830.79,651.43
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,836.74,655.98
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,796.61,628.32
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,757.35,601.41
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,690.73,553.59
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,613.83,497.23
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,557.27,454.78
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,500.18,410.43
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,357.67,296.07
